Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,6.84,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,13.71,5.37
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,23.68,14.85
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,34.14,24.42
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,46.6,35.69
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,59.04,46.83
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,71.0,57.42
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,83.04,67.94
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,101.18,83.54
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,119.52,99.11
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,110.39,90.96
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,102.22,83.7
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,282.19,240.79
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,441.25,374.35
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,537.87,453.37
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,614.46,515.35
2016,1,1,11,45,199.5,254.0,4.2,5.5,368.0,476.53,400.08
2016,1,1,12,0,70.0,264.0,4.2,6.0,306.0,334.7,279.58
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.5,275.06,229.56
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,195.74,162.2
2016,1,1,12,45,42.0,240.0,4.05,6.0,265.0,277.26,231.63
2016,1,1,13,0,71.0,267.0,4.0,6.0,309.0,339.24,283.62
2016,1,1,13,15,37.5,225.5,3.95,6.0,248.0,256.16,213.73
2016,1,1,13,30,4.0,184.0,3.9,6.0,187.0,158.67,130.77
2016,1,1,13,45,39.5,213.0,3.85,6.0,235.0,244.44,204.84
2016,1,1,14,0,75.0,242.0,3.8,6.0,283.0,314.1,264.05
2016,1,1,14,15,39.0,204.0,3.7,6.0,225.5,234.82,196.86
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,143.15,118.25
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,113.38,93.05
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,84.63,68.37
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,76.65,61.61
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,68.74,54.85
2016,1,1,15,45,0.0,76.5,2.8,6.0,76.5,59.98,47.28
2016,1,1,16,0,0.0,66.0,2.6,6.0,66.0,51.28,39.68
2016,1,1,16,15,0.0,54.5,2.35,5.5,54.5,41.74,31.31
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,32.88,23.42
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,24.42,15.74
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,15.99,8.02
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,9.11,0.8
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.36,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,4.0,6.5,4.93,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,9.87,2.3
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,17.13,9.25
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,24.41,15.95
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,32.87,23.58
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,41.35,31.12
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,49.15,38.02
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,57.41,45.23
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,105.1,87.04
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,156.06,130.7
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,165.42,138.1
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,174.94,145.77
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,167.62,138.8
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,160.41,132.03
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,197.97,163.72
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,259.69,214.4
2016,1,2,11,45,17.0,200.5,0.8,6.0,210.0,187.82,154.36
2016,1,2,12,0,0.0,170.0,0.8,6.0,170.0,140.61,114.5
2016,1,2,12,15,0.0,155.0,0.85,6.0,155.0,126.38,102.7
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,112.61,91.13
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,90.04,71.89
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,68.55,53.52
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,54.97,41.95
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,41.44,30.35
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,79.05,62.62
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,122.04,98.9
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,117.44,95.03
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,112.95,91.4
2016,1,2,14,45,1.5,145.0,0.6,8.0,146.0,122.05,99.32
2016,1,2,15,0,3.0,152.0,0.5,8.0,154.0,131.88,107.8
2016,1,2,15,15,1.5,139.0,0.4,7.5,140.0,119.25,97.4
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,106.89,87.21
2016,1,2,15,45,0.0,111.0,0.25,7.0,111.0,93.85,76.23
2016,1,2,16,0,0.0,96.0,0.2,7.0,96.0,80.92,65.21
2016,1,2,16,15,0.0,79.5,0.2,6.5,79.5,66.49,52.81
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,52.05,40.17
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,38.07,27.63
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,23.84,14.77
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,13.72,4.36
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,3.93,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,5.5,30.0,102.41,0.0
2016,1,3,8,0,341.0,30.0,3.0,6.0,60.0,221.96,168.1
2016,1,3,8,15,442.0,39.5,3.0,6.5,104.5,303.58,251.18
2016,1,3,8,30,543.0,49.0,3.0,7.0,149.0,395.44,333.55
2016,1,3,8,45,606.0,55.5,3.05,7.5,196.5,469.65,398.71
2016,1,3,9,0,669.0,62.0,3.1,8.0,244.0,548.71,465.26
2016,1,3,9,15,360.5,102.0,3.1,8.5,202.5,399.24,340.14
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,180.21,150.81
2016,1,3,9,45,63.5,161.0,3.15,10.0,186.5,210.5,176.37
2016,1,3,10,0,75.0,180.0,3.2,11.0,212.0,241.78,201.74
2016,1,3,10,15,82.5,196.5,3.15,11.0,234.5,267.4,222.62
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,293.62,243.78
2016,1,3,10,45,135.0,228.5,3.05,11.5,298.5,374.64,309.55
2016,1,3,11,0,180.0,244.0,3.0,12.0,340.0,437.98,359.72
2016,1,3,11,15,174.0,255.0,2.95,12.5,350.5,447.99,365.76
2016,1,3,11,30,168.0,266.0,2.9,13.0,361.0,457.43,371.59
2016,1,3,11,45,276.0,256.0,2.9,13.5,416.5,579.33,467.36
2016,1,3,12,0,384.0,246.0,2.9,14.0,472.0,679.76,543.79
2016,1,3,12,15,352.5,255.5,2.9,14.0,465.0,661.54,528.32
2016,1,3,12,30,321.0,265.0,2.9,14.0,458.0,641.72,512.55
2016,1,3,12,45,617.5,177.0,2.9,14.0,545.5,878.24,692.21
2016,1,3,13,0,914.0,89.0,2.9,14.0,633.0,1055.94,814.25
2016,1,3,13,15,911.0,88.5,2.9,14.0,622.5,1045.2,805.48
2016,1,3,13,30,908.0,88.0,2.9,14.0,612.0,1031.22,796.62
2016,1,3,13,45,904.0,86.0,2.95,14.5,594.0,1011.23,782.81
2016,1,3,14,0,900.0,84.0,3.0,15.0,576.0,988.2,767.04
2016,1,3,14,15,889.5,82.5,3.0,15.0,549.5,967.81,754.21
2016,1,3,14,30,879.0,81.0,3.0,15.0,523.0,933.26,731.41
2016,1,3,14,45,866.0,78.0,3.0,15.0,490.0,892.27,703.99
2016,1,3,15,0,853.0,75.0,3.0,15.0,457.0,849.3,674.89
2016,1,3,15,15,831.5,72.5,2.75,14.5,417.5,798.21,639.03
2016,1,3,15,30,810.0,70.0,2.5,14.0,378.0,746.22,601.93
2016,1,3,15,45,783.0,65.0,2.3,13.5,334.0,686.58,558.58
2016,1,3,16,0,756.0,60.0,2.1,13.0,290.0,627.17,514.24
2016,1,3,16,15,708.0,55.0,1.9,12.0,242.5,554.49,457.57
2016,1,3,16,30,660.0,50.0,1.7,11.0,195.0,484.52,400.08
2016,1,3,16,45,587.5,42.5,1.5,10.0,148.0,401.42,329.43
2016,1,3,17,0,515.0,35.0,1.3,9.0,101.0,324.28,260.19
2016,1,3,17,15,367.0,24.5,1.3,8.5,60.5,222.22,153.41
2016,1,3,17,30,219.0,14.0,1.3,8.0,20.0,99.1,0.0
2016,1,3,17,45,109.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,125.05,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,273.52,209.75
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,358.7,300.19
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,452.97,385.96
2016,1,4,8,45,728.5,44.5,2.9,4.0,213.5,527.06,450.94
2016,1,4,9,0,785.0,49.0,2.9,5.0,263.0,604.99,515.8
2016,1,4,9,15,821.0,52.5,2.9,5.5,310.5,670.56,567.22
2016,1,4,9,30,857.0,56.0,2.9,6.0,358.0,730.05,611.55
2016,1,4,9,45,881.0,58.5,2.95,7.0,401.0,786.05,650.93
2016,1,4,10,0,905.0,61.0,3.0,8.0,444.0,841.58,688.78
2016,1,4,10,15,921.5,63.0,2.95,8.5,481.0,889.14,720.34
2016,1,4,10,30,938.0,65.0,2.9,9.0,518.0,935.04,750.06
2016,1,4,10,45,949.0,66.5,2.9,9.5,548.0,973.26,774.19
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,1008.99,796.33
2016,1,4,11,15,967.5,69.0,2.85,10.0,600.5,1037.95,814.57
2016,1,4,11,30,975.0,70.0,2.8,10.0,623.0,1063.88,830.72
2016,1,4,11,45,975.5,72.0,2.75,10.5,637.0,1080.88,839.24
2016,1,4,12,0,976.0,74.0,2.7,11.0,651.0,1094.38,845.53
2016,1,4,12,15,977.5,74.5,2.65,11.0,657.0,1103.43,850.52
2016,1,4,12,30,979.0,75.0,2.6,11.0,663.0,1108.91,853.31
2016,1,4,12,45,977.0,75.0,2.6,11.5,660.0,1106.57,850.12
2016,1,4,13,0,975.0,75.0,2.6,12.0,657.0,1100.65,844.82
2016,1,4,13,15,971.0,74.5,2.6,12.0,645.5,1088.51,837.12
2016,1,4,13,30,967.0,74.0,2.6,12.0,634.0,1072.93,827.32
2016,1,4,13,45,959.0,73.5,2.6,12.0,614.5,1050.04,812.72
2016,1,4,14,0,951.0,73.0,2.6,12.0,595.0,1024.05,796.13
2016,1,4,14,15,940.5,72.0,2.6,12.0,567.5,992.12,775.45
2016,1,4,14,30,930.0,71.0,2.6,12.0,540.0,957.54,752.9
2016,1,4,14,45,912.5,69.5,2.6,12.0,505.5,913.65,723.59
2016,1,4,15,0,895.0,68.0,2.6,12.0,471.0,867.99,692.73
2016,1,4,15,15,873.5,65.5,2.45,11.5,430.5,816.27,657.01
2016,1,4,15,30,852.0,63.0,2.3,11.0,390.0,771.43,625.77
2016,1,4,15,45,820.0,60.0,2.15,11.0,344.5,708.93,579.39
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,646.94,532.4
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.0,573.51,475.38
2016,1,4,16,30,692.0,48.0,1.6,9.0,201.0,502.75,417.13
2016,1,4,16,45,613.0,41.0,1.45,8.0,152.5,415.05,342.76
2016,1,4,17,0,534.0,34.0,1.3,7.0,104.0,334.01,270.28
2016,1,4,17,15,386.5,24.0,1.35,6.5,62.5,226.03,160.81
2016,1,4,17,30,239.0,14.0,1.4,6.0,21.0,107.38,0.0
2016,1,4,17,45,119.5,7.0,1.45,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.5,79.89,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,53.0,176.43,134.44
2016,1,5,8,15,319.5,45.5,3.1,2.0,92.5,242.2,203.52
2016,1,5,8,30,394.0,60.0,3.1,2.0,132.0,316.98,272.92
2016,1,5,8,45,442.0,71.0,3.1,2.5,174.0,378.27,328.43
2016,1,5,9,0,490.0,82.0,3.1,3.0,216.0,448.85,389.59
2016,1,5,9,15,537.0,86.5,3.0,3.5,256.0,511.73,442.26
2016,1,5,9,30,584.0,91.0,2.9,4.0,296.0,576.92,494.92
2016,1,5,9,45,688.0,86.5,2.85,4.5,356.5,678.85,574.15
2016,1,5,10,0,792.0,82.0,2.8,5.0,417.0,781.21,650.05
2016,1,5,10,15,811.0,84.5,2.75,5.0,453.0,828.72,683.35
2016,1,5,10,30,830.0,87.0,2.7,5.0,489.0,874.91,715.54
2016,1,5,10,45,843.5,89.0,2.65,5.5,518.0,913.83,740.59
2016,1,5,11,0,857.0,91.0,2.6,6.0,547.0,950.62,763.78
2016,1,5,11,15,865.5,92.5,2.6,6.5,569.0,979.61,781.62
2016,1,5,11,30,874.0,94.0,2.6,7.0,591.0,1005.84,797.51
2016,1,5,11,45,891.0,90.0,2.6,7.5,607.0,1018.26,803.73
2016,1,5,12,0,908.0,86.0,2.6,8.0,623.0,1040.19,816.85
2016,1,5,12,15,909.5,86.5,2.6,8.5,629.0,1048.85,820.73
2016,1,5,12,30,911.0,87.0,2.6,9.0,635.0,1054.19,822.64
2016,1,5,12,45,909.0,87.0,2.6,9.5,632.0,1051.97,819.56
2016,1,5,13,0,907.0,87.0,2.6,10.0,629.0,1046.41,814.48
2016,1,5,13,15,902.5,86.0,2.6,10.0,618.5,1033.78,806.24
2016,1,5,13,30,898.0,85.0,2.6,10.0,608.0,1017.95,796.01
2016,1,5,13,45,666.5,148.5,2.6,10.5,530.0,870.51,691.35
2016,1,5,14,0,435.0,212.0,2.6,11.0,452.0,693.74,559.27
2016,1,5,14,15,491.0,186.5,2.55,11.0,445.5,708.16,573.64
2016,1,5,14,30,547.0,161.0,2.5,11.0,439.0,717.52,582.68
2016,1,5,14,45,514.5,157.0,2.5,11.0,404.5,667.48,545.26
2016,1,5,15,0,482.0,153.0,2.5,11.0,370.0,617.74,507.96
2016,1,5,15,15,453.0,147.0,2.35,10.5,337.5,569.31,471.36
2016,1,5,15,30,424.0,141.0,2.2,10.0,305.0,521.69,434.66
2016,1,5,15,45,394.5,128.5,2.05,10.0,267.0,467.65,391.48
2016,1,5,16,0,365.0,116.0,1.9,10.0,229.0,415.2,348.67
2016,1,5,16,15,332.5,100.0,1.8,9.5,190.5,358.77,302.23
2016,1,5,16,30,300.0,84.0,1.7,9.0,152.0,304.83,256.35
2016,1,5,16,45,241.0,67.5,1.65,8.5,113.5,226.15,188.48
2016,1,5,17,0,182.0,51.0,1.6,8.0,75.0,166.72,135.09
2016,1,5,17,15,91.0,33.0,1.75,8.0,45.0,96.38,67.75
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,11.8,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,70.46,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,153.47,114.48
2016,1,6,8,15,280.0,50.5,2.55,6.0,93.0,227.66,188.11
2016,1,6,8,30,377.0,65.0,2.6,6.0,134.0,312.69,264.8
2016,1,6,8,45,432.5,77.0,2.65,6.5,178.0,378.82,323.33
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,449.86,383.95
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,518.42,440.86
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,586.48,495.61
2016,1,6,9,45,607.0,111.5,2.6,7.5,348.0,641.29,537.46
2016,1,6,10,0,635.0,118.0,2.6,8.0,387.0,696.37,577.58
2016,1,6,10,15,317.5,95.0,2.6,8.0,229.5,406.9,345.04
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,55.28,42.14
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,91.43,73.22
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,130.87,106.28
2016,1,6,11,15,0.0,159.0,2.7,9.5,159.0,131.15,106.09
2016,1,6,11,30,0.0,160.0,2.7,10.0,160.0,131.6,106.12
2016,1,6,11,45,0.0,132.5,2.7,10.5,132.5,106.03,84.41
2016,1,6,12,0,0.0,105.0,2.7,11.0,105.0,81.87,63.93
2016,1,6,12,15,26.0,184.0,2.65,11.0,199.5,197.32,161.24
2016,1,6,12,30,52.0,263.0,2.6,11.0,294.0,313.45,255.9
2016,1,6,12,45,26.0,172.5,2.55,11.0,188.0,185.08,150.59
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,63.12,48.02
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,56.91,42.89
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,50.71,37.67
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,52.63,39.35
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,54.55,41.04
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,44.49,32.53
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,34.46,24.01
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,42.15,30.67
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,49.85,37.36
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,45.2,33.45
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,40.56,29.54
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,35.55,25.26
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,30.54,20.96
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,25.16,16.32
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,19.79,11.62
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,14.82,7.19
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,9.86,2.74
2016,1,6,17,15,0.0,7.5,0.55,10.0,7.5,5.68,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.57,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.79,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,84.15,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,225.97,168.9
2016,1,7,8,15,462.5,38.0,2.35,7.0,106.0,308.43,253.58
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,401.48,337.16
2016,1,7,8,45,628.0,53.0,2.5,7.5,199.0,475.22,401.75
2016,1,7,9,0,690.0,59.0,2.6,8.0,247.0,549.35,464.28
2016,1,7,9,15,345.0,90.0,2.6,8.5,184.0,370.94,315.97
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,103.37,83.72
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,140.25,115.62
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,195.33,161.68
2016,1,7,10,15,450.5,123.0,2.65,12.0,340.5,555.75,462.43
2016,1,7,10,30,866.0,76.0,2.6,13.0,496.0,891.65,708.9
2016,1,7,10,45,883.5,76.0,2.6,14.0,526.5,922.26,723.29
2016,1,7,11,0,901.0,76.0,2.6,15.0,557.0,960.87,746.0
2016,1,7,11,15,910.0,77.0,2.7,15.5,580.0,990.31,764.38
2016,1,7,11,30,919.0,78.0,2.8,16.0,603.0,1016.97,780.92
2016,1,7,11,45,926.0,77.5,2.95,17.0,618.0,1036.79,791.84
2016,1,7,12,0,933.0,77.0,3.1,18.0,633.0,1053.46,800.73
2016,1,7,12,15,936.0,77.5,3.1,18.5,639.5,1064.05,805.77
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,1071.24,808.75
2016,1,7,12,45,942.0,76.5,3.15,19.5,645.0,1072.43,808.4
2016,1,7,13,0,945.0,75.0,3.2,20.0,644.0,1070.14,805.97
2016,1,7,13,15,942.0,74.5,3.2,20.0,634.0,1059.53,799.3
2016,1,7,13,30,939.0,74.0,3.2,20.0,624.0,1045.55,790.6
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.5,1026.0,778.32
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,1003.28,764.04
2016,1,7,14,15,921.0,69.5,3.1,20.0,561.0,971.82,743.05
2016,1,7,14,30,911.0,68.0,3.0,20.0,535.0,937.73,720.32
2016,1,7,14,45,897.5,66.5,2.95,20.0,501.5,898.1,694.05
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,856.47,666.21
2016,1,7,15,15,863.5,62.5,2.5,19.5,429.0,806.03,630.58
2016,1,7,15,30,843.0,60.0,2.1,19.0,390.0,754.63,593.71
2016,1,7,15,45,813.5,57.0,1.75,18.5,345.5,702.38,555.83
2016,1,7,16,0,784.0,54.0,1.4,18.0,301.0,642.57,511.39
2016,1,7,16,15,739.0,50.0,1.35,17.0,253.5,571.97,459.82
2016,1,7,16,30,694.0,46.0,1.3,16.0,206.0,503.84,406.51
2016,1,7,16,45,620.0,40.0,1.3,15.0,157.5,419.91,338.23
2016,1,7,17,0,546.0,34.0,1.3,14.0,109.0,342.13,271.26
2016,1,7,17,15,407.5,24.5,1.35,13.5,67.5,238.47,173.59
2016,1,7,17,30,269.0,15.0,1.4,13.0,26.0,137.76,0.0
2016,1,7,17,45,134.5,7.5,1.5,12.5,13.0,5.9,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,62.5,16.0,2.3,7.5,21.5,37.78,0.0
2016,1,8,8,0,125.0,32.0,2.4,8.0,43.0,108.75,79.15
2016,1,8,8,15,167.5,50.5,2.3,8.5,75.5,157.35,127.89
2016,1,8,8,30,210.0,69.0,2.2,9.0,108.0,209.8,175.32
2016,1,8,8,45,232.5,88.0,2.15,9.5,142.0,254.66,215.02
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,301.33,254.94
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,344.35,291.13
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,389.11,327.86
2016,1,8,9,45,549.0,108.0,2.85,12.0,331.0,590.05,490.81
2016,1,8,10,0,797.0,80.0,3.1,13.0,419.0,779.68,632.67
2016,1,8,10,15,816.0,82.5,3.25,13.5,455.0,827.52,664.78
2016,1,8,10,30,835.0,85.0,3.4,14.0,491.0,874.06,696.58
2016,1,8,10,45,626.5,147.0,3.55,15.0,462.0,783.48,626.98
2016,1,8,11,0,418.0,209.0,3.7,16.0,433.0,663.12,531.8
2016,1,8,11,15,332.5,236.0,3.7,16.5,419.0,599.5,480.96
2016,1,8,11,30,247.0,263.0,3.7,17.0,405.0,529.71,424.58
2016,1,8,11,45,343.5,250.0,3.7,17.5,452.0,637.81,507.75
2016,1,8,12,0,440.0,237.0,3.7,18.0,499.0,747.28,588.53
2016,1,8,12,15,435.5,242.5,3.6,18.0,504.5,752.4,590.62
2016,1,8,12,30,431.0,248.0,3.5,18.0,510.0,755.56,592.09
2016,1,8,12,45,215.5,191.0,3.45,18.5,322.0,444.55,355.61
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,107.07,82.09
2016,1,8,13,15,98.5,206.0,3.25,19.0,264.0,317.31,254.6
2016,1,8,13,30,197.0,278.0,3.1,19.0,394.0,500.72,397.51
2016,1,8,13,45,98.5,145.0,3.0,19.0,203.0,246.61,198.38
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,9.17,1.97
2016,1,8,14,15,190.5,109.5,2.7,19.0,207.5,308.58,252.89
2016,1,8,14,30,381.0,207.0,2.5,19.0,403.0,595.42,474.74
2016,1,8,14,45,420.0,184.5,2.3,19.0,388.0,614.2,487.31
2016,1,8,15,0,459.0,162.0,2.1,19.0,373.0,608.65,484.01
2016,1,8,15,15,400.0,156.5,1.75,18.5,329.0,536.65,429.16
2016,1,8,15,30,341.0,151.0,1.4,18.0,285.0,450.08,363.01
2016,1,8,15,45,321.0,137.5,1.1,18.0,252.5,406.64,328.94
2016,1,8,16,0,301.0,124.0,0.8,18.0,220.0,364.35,294.82
2016,1,8,16,15,449.0,91.5,0.75,17.0,209.0,426.49,345.15
2016,1,8,16,30,597.0,59.0,0.7,16.0,198.0,464.07,373.18
2016,1,8,16,45,528.5,50.0,0.7,15.5,152.0,384.44,307.56
2016,1,8,17,0,460.0,41.0,0.7,15.0,106.0,310.91,244.81
2016,1,8,17,15,324.0,29.0,0.7,14.5,66.0,210.32,153.54
2016,1,8,17,30,188.0,17.0,0.7,14.0,26.0,110.54,0.0
2016,1,8,17,45,94.0,8.5,0.75,13.5,13.0,40.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,85.98,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,230.06,174.15
2016,1,9,8,15,476.5,38.0,6.55,5.5,108.0,313.37,261.77
2016,1,9,8,30,581.0,47.0,6.7,6.0,154.0,407.38,348.55
2016,1,9,8,45,644.5,53.0,6.85,6.5,203.0,482.66,417.17
2016,1,9,9,0,708.0,59.0,7.0,7.0,252.0,558.56,484.11
2016,1,9,9,15,747.5,63.5,7.0,7.0,299.0,624.92,541.08
2016,1,9,9,30,787.0,68.0,7.0,7.0,346.0,692.84,596.26
2016,1,9,9,45,816.5,70.5,7.05,7.5,389.5,751.74,641.81
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,810.61,686.34
2016,1,9,10,15,865.0,75.5,7.1,8.0,470.5,860.08,723.77
2016,1,9,10,30,884.0,78.0,7.1,8.0,508.0,908.16,759.7
2016,1,9,10,45,897.0,79.5,7.1,8.5,538.5,937.23,779.14
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,974.01,804.45
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.5,1003.36,825.18
2016,1,9,11,30,927.0,83.0,7.0,9.0,616.0,1029.89,843.8
2016,1,9,11,45,932.0,84.0,6.95,9.5,631.0,1049.91,855.99
2016,1,9,12,0,937.0,85.0,6.9,10.0,646.0,1066.72,865.87
2016,1,9,12,15,939.0,85.5,6.85,10.0,652.5,1076.51,872.31
2016,1,9,12,30,941.0,86.0,6.8,10.0,659.0,1082.88,876.43
2016,1,9,12,45,689.5,164.0,6.75,10.0,583.0,937.98,767.5
2016,1,9,13,0,438.0,242.0,6.7,10.0,507.0,754.47,622.68
2016,1,9,13,15,684.0,164.0,6.65,10.0,570.5,924.27,758.64
2016,1,9,13,30,930.0,86.0,6.6,10.0,634.0,1051.93,854.21
2016,1,9,13,45,923.0,85.0,6.55,10.0,615.0,1030.37,837.99
2016,1,9,14,0,916.0,84.0,6.5,10.0,596.0,1005.77,820.4
2016,1,9,14,15,692.5,135.5,6.45,10.0,513.0,852.76,704.93
2016,1,9,14,30,469.0,187.0,6.4,10.0,430.0,675.48,565.17
2016,1,9,14,45,238.0,174.0,6.4,10.0,297.5,417.76,353.51
2016,1,9,15,0,7.0,161.0,6.4,10.0,165.0,143.19,117.27
2016,1,9,15,15,4.5,148.5,6.25,9.5,151.0,130.1,106.69
2016,1,9,15,30,2.0,136.0,6.1,9.0,137.0,117.38,96.12
2016,1,9,15,45,1.0,121.0,6.0,8.5,121.5,103.54,84.53
2016,1,9,16,0,0.0,106.0,5.9,8.0,106.0,89.93,72.98
2016,1,9,16,15,0.0,89.0,5.55,7.5,89.0,75.06,60.17
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,60.22,47.17
2016,1,9,16,45,0.0,55.5,4.9,6.5,55.5,45.87,34.4
2016,1,9,17,0,0.0,39.0,4.6,6.0,39.0,31.34,21.34
2016,1,9,17,15,0.0,24.5,4.35,5.5,24.5,18.72,9.56
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,7.6,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,3.93,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,197.0,14.5,2.7,-0.5,32.0,89.97,0.0
2016,1,10,8,0,394.0,29.0,3.0,0.0,64.0,239.1,183.33
2016,1,10,8,15,497.5,38.5,3.1,0.5,111.0,323.41,272.32
2016,1,10,8,30,601.0,48.0,3.2,1.0,158.0,418.38,359.5
2016,1,10,8,45,663.5,54.0,3.3,1.5,208.0,489.1,423.64
2016,1,10,9,0,726.0,60.0,3.4,2.0,258.0,570.05,493.49
2016,1,10,9,15,765.0,64.0,3.35,2.5,306.0,636.41,547.9
2016,1,10,9,30,804.0,68.0,3.3,3.0,354.0,704.18,599.85
2016,1,10,9,45,831.5,71.0,3.25,3.5,397.5,762.84,642.91
2016,1,10,10,0,859.0,74.0,3.2,4.0,441.0,821.31,684.6
2016,1,10,10,15,877.5,76.5,3.05,4.5,479.0,870.91,717.83
2016,1,10,10,30,896.0,79.0,2.9,5.0,517.0,919.03,749.08
2016,1,10,10,45,909.5,80.5,2.8,5.5,548.0,949.02,766.81
2016,1,10,11,0,923.0,82.0,2.7,6.0,579.0,986.68,789.92
2016,1,10,11,15,931.0,83.5,2.55,6.0,602.5,1016.56,807.95
2016,1,10,11,30,939.0,85.0,2.4,6.0,626.0,1043.55,823.75
2016,1,10,11,45,941.0,87.0,2.3,6.5,640.5,1062.09,832.68
2016,1,10,12,0,943.0,89.0,2.2,7.0,655.0,1077.28,839.39
2016,1,10,12,15,945.0,89.5,2.1,7.0,661.5,1087.22,844.09
2016,1,10,12,30,947.0,90.0,2.0,7.0,668.0,1093.7,846.61
2016,1,10,12,45,946.0,89.5,1.9,7.5,666.0,1092.39,842.51
2016,1,10,13,0,945.0,89.0,1.8,8.0,664.0,1087.57,836.32
2016,1,10,13,15,941.0,88.5,1.7,8.0,653.5,1076.23,827.48
2016,1,10,13,30,937.0,88.0,1.6,8.0,643.0,1061.52,816.63
2016,1,10,13,45,928.5,87.5,1.55,8.0,623.5,1039.08,801.64
2016,1,10,14,0,920.0,87.0,1.5,8.0,604.0,1013.6,784.82
2016,1,10,14,15,909.0,85.5,1.5,8.0,577.0,981.67,764.51
2016,1,10,14,30,898.0,84.0,1.5,8.0,550.0,957.86,749.83
2016,1,10,14,45,883.0,81.5,1.5,8.0,516.5,915.51,722.06
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,871.19,692.78
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.5,819.33,658.18
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,766.5,622.18
2016,1,10,15,45,791.5,70.0,1.4,7.0,356.5,703.36,576.99
2016,1,10,16,0,759.0,66.0,1.4,7.0,311.0,640.75,530.89
2016,1,10,16,15,711.5,61.0,1.25,6.5,263.0,567.94,473.6
2016,1,10,16,30,664.0,56.0,1.1,6.0,215.0,502.69,419.41
2016,1,10,16,45,587.5,49.0,1.0,5.5,166.0,417.5,347.23
2016,1,10,17,0,511.0,42.0,0.9,5.0,117.0,338.93,277.62
2016,1,10,17,15,255.5,36.5,0.95,4.5,74.0,185.97,143.64
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,35.98,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.5,15.5,12.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.0,16.0,1.1,0.5,20.5,33.61,0.0
2016,1,11,8,0,106.0,32.0,1.2,1.0,41.0,98.88,73.48
2016,1,11,8,15,141.0,51.5,1.25,1.5,72.0,143.92,119.33
2016,1,11,8,30,176.0,71.0,1.3,2.0,103.0,191.87,163.58
2016,1,11,8,45,197.0,90.0,1.4,3.0,136.0,233.88,201.22
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,277.69,239.16
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,318.63,273.79
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,360.99,308.57
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,392.1,332.37
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,422.68,355.13
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,464.84,388.09
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,507.76,420.92
2016,1,11,10,45,585.5,149.5,1.5,7.5,458.0,746.14,605.79
2016,1,11,11,0,874.0,92.0,1.5,8.0,563.0,963.01,755.52
2016,1,11,11,15,882.5,93.5,1.45,8.5,586.0,992.96,769.74
2016,1,11,11,30,891.0,95.0,1.4,9.0,609.0,1020.1,784.43
2016,1,11,11,45,687.5,160.0,1.4,9.5,563.0,913.09,709.05
2016,1,11,12,0,484.0,225.0,1.4,10.0,517.0,777.77,611.24
2016,1,11,12,15,313.5,259.0,1.4,10.0,449.0,622.93,496.17
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,465.25,373.63
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.5,602.3,482.01
2016,1,11,13,0,411.0,251.0,1.5,11.0,502.0,713.46,565.55
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.5,646.59,513.75
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,579.93,463.04
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,475.54,383.5
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,374.61,304.37
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.5,443.28,361.05
