Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,192.0,19.0,1.45,11.0,41.0,105.21,50.61
2016,2,1,8,0,384.0,38.0,1.6,12.0,82.0,220.28,169.78
2016,2,1,8,15,480.5,47.5,1.75,12.5,131.5,298.09,239.86
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,385.68,315.48
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,459.1,377.06
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,537.54,440.19
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,367.84,304.05
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,113.83,90.08
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,128.82,102.35
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,144.21,114.41
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,161.78,128.36
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,179.77,142.53
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,362.22,290.93
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,516.23,411.73
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,784.04,620.3
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,1011.06,782.66
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,1030.58,794.36
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,1046.71,805.11
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,1058.53,813.87
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,1066.91,820.42
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,1067.2,820.56
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,1063.97,818.39
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,1054.58,813.01
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,1041.78,805.36
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,1021.27,792.33
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,1010.07,786.05
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,979.85,765.4
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,946.87,742.83
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,905.15,713.82
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,861.49,683.24
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,812.38,647.29
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,762.08,610.26
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,700.64,564.43
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,644.06,521.3
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,577.15,468.52
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,512.28,416.09
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,433.09,350.95
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,359.3,288.64
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,273.68,215.75
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,197.84,148.91
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,96.11,45.98
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,120.07,63.25
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,256.31,200.1
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,331.79,270.45
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,421.14,349.59
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,494.66,413.14
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,572.2,477.5
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,638.95,532.21
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,707.02,585.55
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,765.39,628.17
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,815.2,663.51
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,865.27,699.18
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,913.76,733.19
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,955.6,760.45
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,994.92,785.58
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,1026.88,806.73
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,1055.77,825.7
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,1077.68,838.5
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,1096.06,848.92
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,1108.04,855.84
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,1116.32,860.36
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,1118.22,859.39
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,1116.36,856.06
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,1107.11,849.11
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,1094.18,839.85
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,1074.09,826.28
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,1050.58,810.53
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,1021.41,790.11
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,989.22,767.71
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,949.42,740.37
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,907.24,711.3
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,858.76,677.09
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,816.83,648.24
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,758.33,606.97
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,699.44,564.74
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,631.35,513.58
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,564.66,461.09
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,486.75,397.94
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,412.99,335.69
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,327.93,263.09
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,248.96,192.38
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,117.73,64.51
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,120.5,68.99
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,256.68,205.88
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,331.5,277.62
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,419.74,358.37
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,495.74,426.66
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,576.27,496.37
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,537.99,462.82
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,469.68,403.0
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,647.85,551.96
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,821.68,686.53
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,871.58,720.75
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,919.79,753.7
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,961.65,781.72
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,1001.06,807.66
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,1033.02,829.11
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,1061.83,848.27
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,1083.61,861.2
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,1101.77,871.66
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,1113.94,878.71
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,1122.35,883.26
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,1122.87,881.77
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,1119.58,877.87
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,1110.28,871.15
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,1097.26,862.06
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,1077.73,846.94
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,1054.75,829.64
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,1025.84,811.42
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,993.86,791.0
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,954.04,763.76
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,911.86,734.64
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,863.28,699.83
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,813.07,663.52
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,763.92,627.59
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,706.19,584.5
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,639.17,532.65
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,573.31,479.69
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,497.37,415.77
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,425.15,352.67
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,337.74,276.17
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,258.8,203.79
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,158.18,95.34
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,54.89,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,66.36,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,166.73,101.56
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,272.03,216.5
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,350.84,289.63
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,437.83,366.29
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,509.87,427.32
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,585.38,488.14
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,651.27,539.69
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,711.73,584.24
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,769.7,623.93
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,827.07,662.13
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,877.28,695.62
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,925.78,727.47
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,967.64,754.34
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,1006.94,779.31
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,1039.08,799.44
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,1068.04,817.48
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,1086.61,827.84
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,1101.31,835.86
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,1113.93,842.79
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,1122.82,847.42
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,1125.65,847.5
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,1124.67,845.35
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,1115.91,838.39
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,1103.4,829.23
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,1085.04,817.25
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,1063.12,803.14
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,1034.07,784.46
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,1001.9,763.82
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,958.87,735.83
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,913.79,706.37
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,864.55,673.69
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,821.83,645.22
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,763.47,604.61
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,704.65,563.11
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,636.69,514.27
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,569.99,463.93
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,493.35,403.2
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,420.53,342.79
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,337.2,272.46
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,259.31,203.14
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,156.35,98.6
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,53.09,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,49.15,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,150.53,95.32
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,252.38,201.86
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,329.18,273.41
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,414.87,349.9
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,481.45,407.59
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,555.18,468.38
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,620.51,521.39
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,687.09,573.5
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,744.07,615.12
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,800.4,656.33
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,850.57,690.42
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,899.19,722.71
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,939.87,749.08
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,966.91,765.42
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,999.01,786.41
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,1028.21,805.21
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,1049.46,816.99
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,1067.33,826.67
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,1078.93,833.69
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,1086.98,838.47
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,1032.35,800.14
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,969.0,755.96
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,1022.25,793.77
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,1066.01,823.77
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,965.76,754.08
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,833.12,660.3
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,917.84,723.35
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,973.78,763.35
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,929.13,732.19
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,882.63,700.31
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,833.44,666.86
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,782.87,631.93
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,722.74,588.37
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,667.09,546.85
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,599.12,494.23
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,533.0,441.44
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,455.27,376.99
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,382.37,314.49
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,297.58,242.04
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,221.8,174.63
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,129.37,84.36
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,33.16,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,54.74,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,155.82,101.83
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,255.57,205.28
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,332.5,278.17
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,415.04,354.15
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,486.35,418.0
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,561.26,482.61
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,626.99,537.99
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,694.0,592.47
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,753.8,637.05
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,813.37,680.47
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,855.16,711.18
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,903.4,746.65
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,945.61,775.7
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,985.47,802.67
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,1017.99,825.22
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,1047.46,845.47
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,1071.36,860.23
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,1091.89,872.55
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,1104.52,880.28
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,1113.43,885.46
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,1115.37,886.07
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,1113.5,884.15
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,1105.4,877.6
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,1093.57,868.57
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,1074.94,854.82
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,1052.79,838.73
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,1023.94,817.9
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,991.99,794.94
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,950.4,764.93
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,906.68,733.31
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,858.43,698.95
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,816.62,669.19
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,759.15,626.1
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,701.15,582.12
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,634.5,529.25
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,569.01,476.06
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,494.14,412.97
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,422.77,350.64
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,340.84,278.79
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,264.3,209.1
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,167.63,113.35
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,65.72,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,43.3,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,143.53,96.94
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,241.1,194.39
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,318.21,265.57
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,404.3,342.05
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,479.52,407.09
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,556.51,471.09
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,621.78,524.19
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,688.28,576.57
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,748.57,619.95
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,808.77,662.15
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,859.62,697.91
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,899.31,725.09
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,941.26,752.79
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,980.87,778.51
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,1013.18,799.5
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,1042.46,818.36
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,1063.22,831.24
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,1080.46,841.81
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,1092.39,849.54
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,1100.68,854.94
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,1103.04,854.76
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,1101.68,852.23
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,1092.62,845.29
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,1079.92,836.06
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,1062.49,822.61
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,1041.58,806.95
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,1012.06,786.12
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,979.54,763.33
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,940.93,734.86
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,899.87,704.9
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,851.47,671.56
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,809.56,642.63
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,752.05,600.67
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,694.07,557.92
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,627.3,509.39
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,561.74,459.57
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,486.81,399.54
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,415.56,339.97
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,334.42,270.42
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,258.68,202.79
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,163.63,112.0
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,61.87,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,15.74,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,142.66,97.8
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,273.81,218.89
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,350.02,290.67
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,433.96,367.04
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,504.9,429.8
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,579.26,493.03
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,597.84,508.21
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,612.19,518.7
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,643.46,542.05
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,669.35,560.32
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,692.19,575.34
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,702.69,580.58
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,747.49,613.66
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,800.71,652.24
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,930.93,749.23
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,1057.01,840.2
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,1077.37,852.33
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,1093.96,862.49
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,1106.74,871.0
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,1115.75,877.04
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,1119.09,877.94
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,1118.56,876.32
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,1110.3,870.37
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,1098.25,861.97
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,1080.66,850.17
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,1059.4,835.92
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,1031.04,816.32
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,999.46,794.49
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,962.13,768.76
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,922.0,740.87
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,874.08,707.57
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,824.33,672.54
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,769.17,631.89
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,713.05,589.93
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,648.71,540.42
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,585.18,488.72
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,517.7,431.1
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,448.2,370.46
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,365.03,297.5
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,289.21,228.1
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,192.81,135.08
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,93.03,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,79.19,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,177.54,123.83
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,273.69,218.42
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,348.95,288.08
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,431.88,361.45
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,501.36,420.96
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,574.12,480.24
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,632.09,526.34
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,695.89,574.2
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,752.14,613.87
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,807.67,652.39
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,857.01,686.22
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,904.57,718.36
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,944.57,744.72
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,981.92,769.06
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,1014.06,789.19
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,1043.04,807.08
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,1061.28,817.55
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,1075.6,825.49
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,1087.08,832.79
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,1094.88,837.75
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,1096.83,837.28
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,1095.02,834.47
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,1086.42,828.4
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,1074.14,820.04
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,1056.17,807.98
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,1034.71,793.7
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,1006.09,774.13
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,974.41,752.56
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,934.5,725.67
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,892.27,697.06
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,845.16,664.63
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,796.42,630.82
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,747.97,595.9
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,690.96,554.18
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,626.36,505.95
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,562.77,456.46
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,490.47,398.34
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,421.4,340.54
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,339.4,270.97
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,264.99,205.12
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,176.85,123.29
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,78.01,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,71.7,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,171.09,120.68
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,261.06,206.94
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,335.97,275.49
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,418.69,348.32
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,488.63,407.67
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,562.04,467.2
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,626.32,517.83
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,691.68,567.27
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,742.27,602.69
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,798.62,641.77
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,847.55,674.03
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,894.81,704.5
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,935.64,730.25
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,973.95,753.97
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,1005.98,772.75
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,1034.95,789.34
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,1056.76,801.03
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,1075.08,810.45
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,1087.7,816.64
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,1096.62,820.57
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,1097.73,819.55
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,1095.06,816.3
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,1086.97,810.79
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,1075.18,803.07
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,1056.3,789.8
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,1033.98,774.46
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,1005.86,756.86
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,974.66,737.22
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,935.95,712.42
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,894.8,685.82
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,847.97,654.61
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,799.46,621.89
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,749.76,587.09
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,691.71,545.78
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,626.57,499.18
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,562.44,451.29
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,488.78,394.09
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,418.68,337.05
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,339.62,270.76
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,265.87,206.09
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,173.65,122.38
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,88.43,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,78.01,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,177.99,125.75
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,268.6,211.18
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,343.92,279.33
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,426.83,351.21
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,497.12,410.23
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,570.81,469.14
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,635.27,519.08
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,700.67,567.64
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,752.35,602.88
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,809.76,641.77
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,858.93,675.12
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,906.32,706.87
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,946.93,732.08
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,984.99,755.29
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,1017.57,774.03
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,1047.0,790.43
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,1065.83,799.55
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,1080.85,806.19
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,1092.4,812.41
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,1100.24,816.55
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,1100.91,814.89
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,1097.8,810.98
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,1088.73,804.61
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,1075.97,796.03
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,1055.76,783.05
