Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,17.5,34.5,41.98,15.08
2016,3,3,7,30,186.0,48.0,3.5,18.0,69.0,95.35,65.01
2016,3,3,7,45,317.5,60.5,3.8,18.5,121.5,163.16,120.45
2016,3,3,8,0,449.0,73.0,4.1,19.0,174.0,241.61,185.93
2016,3,3,8,15,516.0,83.0,4.35,19.5,229.0,310.56,244.88
2016,3,3,8,30,583.0,93.0,4.6,20.0,284.0,382.93,305.56
2016,3,3,8,45,667.5,89.5,4.9,20.5,344.5,457.44,366.86
2016,3,3,9,0,752.0,86.0,5.2,21.0,405.0,536.75,430.71
2016,3,3,9,15,782.0,90.0,5.55,21.5,458.0,598.3,479.34
2016,3,3,9,30,812.0,94.0,5.9,22.0,511.0,660.66,527.51
2016,3,3,9,45,850.0,91.0,6.3,22.5,562.5,721.74,574.12
2016,3,3,10,0,888.0,88.0,6.7,23.0,614.0,776.02,613.37
2016,3,3,10,15,902.5,90.0,6.8,23.0,656.0,823.87,647.32
2016,3,3,10,30,917.0,92.0,6.9,23.0,698.0,869.85,679.69
2016,3,3,10,45,933.5,91.0,7.0,23.5,734.0,912.18,707.87
2016,3,3,11,0,950.0,90.0,7.1,24.0,770.0,952.22,734.2
2016,3,3,11,15,957.5,91.5,7.05,24.0,796.5,984.16,755.44
2016,3,3,11,30,965.0,93.0,7.0,24.0,823.0,1012.87,774.39
2016,3,3,11,45,972.5,92.0,7.0,24.5,842.0,1035.5,787.8
2016,3,3,12,0,980.0,91.0,7.0,25.0,861.0,1054.58,798.81
2016,3,3,12,15,982.5,91.0,6.9,25.0,870.0,1066.21,805.78
2016,3,3,12,30,985.0,91.0,6.8,25.0,879.0,1073.98,810.25
2016,3,3,12,45,988.5,89.5,6.75,25.0,879.5,1077.2,812.05
2016,3,3,13,0,992.0,88.0,6.7,25.0,880.0,1076.48,811.34
2016,3,3,13,15,990.0,87.5,6.6,25.0,870.5,1067.52,804.84
2016,3,3,13,30,988.0,87.0,6.5,25.0,861.0,1054.68,795.88
2016,3,3,13,45,987.0,85.0,6.45,25.0,843.5,1037.33,784.3
2016,3,3,14,0,986.0,83.0,6.4,25.0,826.0,1016.2,770.25
2016,3,3,14,15,979.5,82.0,6.3,25.0,799.0,987.48,750.75
2016,3,3,14,30,973.0,81.0,6.2,25.0,772.0,955.46,729.03
2016,3,3,14,45,960.0,81.5,6.1,25.0,736.0,916.41,702.39
2016,3,3,15,0,947.0,82.0,6.0,25.0,700.0,874.82,673.91
2016,3,3,15,15,934.0,80.0,5.85,24.5,658.0,828.21,642.76
2016,3,3,15,30,921.0,78.0,5.7,24.0,616.0,779.59,609.84
2016,3,3,15,45,904.5,75.0,5.55,24.0,568.0,725.67,571.44
2016,3,3,16,0,888.0,72.0,5.4,24.0,520.0,670.6,529.6
2016,3,3,16,15,863.0,69.0,5.0,23.0,466.5,609.51,483.4
2016,3,3,16,30,838.0,66.0,4.6,22.0,413.0,552.48,438.83
2016,3,3,16,45,801.5,61.5,4.25,21.5,356.5,484.18,383.58
2016,3,3,17,0,765.0,57.0,3.9,21.0,300.0,418.11,328.64
2016,3,3,17,15,706.5,51.5,3.5,20.0,242.0,344.92,267.03
2016,3,3,17,30,648.0,46.0,3.1,19.0,184.0,277.19,208.08
2016,3,3,17,45,546.0,38.0,2.75,18.0,130.0,200.81,142.5
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,137.29,87.17
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,55.09,1.5
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,64.9,28.43
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,153.95,105.32
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,220.81,164.0
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,297.98,231.04
2016,3,4,8,15,718.0,57.5,1.6,13.0,261.5,366.21,290.53
2016,3,4,8,30,774.0,63.0,1.8,14.0,320.0,439.43,352.05
2016,3,4,8,45,810.0,67.5,2.0,15.0,377.5,505.85,406.2
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,574.33,459.88
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.0,635.7,506.83
2016,3,4,9,30,895.0,78.0,2.4,17.0,541.0,691.7,548.52
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.0,745.81,586.42
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,798.58,620.78
2016,3,4,10,15,938.5,86.0,2.6,19.0,678.5,846.26,651.67
2016,3,4,10,30,951.0,88.0,2.5,19.0,720.0,891.81,680.55
2016,3,4,10,45,957.0,91.0,2.4,19.5,753.5,930.45,702.93
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,966.07,722.91
2016,3,4,11,15,968.5,95.0,2.25,20.0,812.5,995.91,740.73
2016,3,4,11,30,974.0,96.0,2.2,20.0,838.0,1022.39,756.31
2016,3,4,11,45,973.0,99.5,2.2,20.5,854.0,1041.84,766.48
2016,3,4,12,0,972.0,103.0,2.2,21.0,870.0,1057.45,774.3
2016,3,4,12,15,973.0,103.0,2.2,21.0,878.0,1067.49,780.17
2016,3,4,12,30,974.0,103.0,2.2,21.0,886.0,1073.68,783.79
2016,3,4,12,45,972.0,104.0,2.2,21.5,884.5,1074.11,782.43
2016,3,4,13,0,970.0,105.0,2.2,22.0,883.0,1070.66,778.83
2016,3,4,13,15,967.0,104.5,2.2,22.0,873.0,1060.83,772.86
2016,3,4,13,30,964.0,104.0,2.2,22.0,863.0,1047.23,764.69
2016,3,4,13,45,958.0,103.5,2.25,22.5,843.5,1027.1,751.61
2016,3,4,14,0,952.0,103.0,2.3,23.0,824.0,1003.46,736.39
2016,3,4,14,15,944.5,101.5,2.35,23.0,796.0,974.04,718.86
2016,3,4,14,30,937.0,100.0,2.4,23.0,768.0,941.48,699.21
2016,3,4,14,45,925.5,98.5,2.45,23.0,732.5,902.54,675.15
2016,3,4,15,0,914.0,97.0,2.5,23.0,697.0,861.09,649.17
2016,3,4,15,15,899.0,94.5,2.5,22.5,654.5,813.56,619.53
2016,3,4,15,30,884.0,92.0,2.5,22.0,612.0,771.39,593.17
2016,3,4,15,45,826.0,91.5,2.5,22.0,546.5,691.93,537.29
2016,3,4,16,0,768.0,91.0,2.5,22.0,481.0,615.03,481.22
2016,3,4,16,15,730.0,88.0,2.2,21.0,427.5,550.82,433.67
2016,3,4,16,30,692.0,85.0,1.9,20.0,374.0,489.89,387.03
2016,3,4,16,45,632.5,85.5,1.65,19.5,322.0,422.51,333.48
2016,3,4,17,0,573.0,86.0,1.4,19.0,270.0,359.56,282.08
2016,3,4,17,15,518.0,75.5,1.45,18.0,217.5,293.1,227.73
2016,3,4,17,30,463.0,65.0,1.5,17.0,165.0,232.08,175.97
2016,3,4,17,45,381.0,50.0,1.55,16.0,116.0,165.61,119.52
2016,3,4,18,0,299.0,35.0,1.6,15.0,67.0,108.8,70.75
2016,3,4,18,15,149.5,17.5,1.65,14.5,33.5,45.56,4.88
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,14.0,22.0,1.15,11.5,23.5,20.49,7.93
2016,3,5,7,30,28.0,44.0,1.2,12.0,47.0,44.27,30.4
2016,3,5,7,45,46.0,67.5,1.3,13.0,76.5,71.93,54.25
2016,3,5,8,0,64.0,91.0,1.4,14.0,106.0,101.63,79.73
2016,3,5,8,15,78.0,114.0,1.45,15.0,137.5,131.29,104.86
2016,3,5,8,30,92.0,137.0,1.5,16.0,169.0,171.2,137.86
2016,3,5,8,45,312.5,133.0,1.6,17.0,264.5,295.35,238.69
2016,3,5,9,0,533.0,129.0,1.7,18.0,360.0,446.72,357.38
2016,3,5,9,15,674.5,111.5,1.7,18.5,440.5,552.77,437.74
2016,3,5,9,30,816.0,94.0,1.7,19.0,521.0,659.97,516.66
2016,3,5,9,45,835.5,97.5,1.7,19.5,568.0,714.84,554.41
2016,3,5,10,0,855.0,101.0,1.7,20.0,615.0,768.89,590.16
2016,3,5,10,15,869.5,103.5,1.8,20.5,656.0,816.77,621.04
2016,3,5,10,30,884.0,106.0,1.9,21.0,697.0,853.48,643.99
2016,3,5,10,45,893.0,108.5,2.0,21.5,730.5,891.93,668.04
2016,3,5,11,0,902.0,111.0,2.1,22.0,764.0,927.75,690.14
2016,3,5,11,15,909.0,112.5,2.25,22.0,790.0,957.9,710.29
2016,3,5,11,30,916.0,114.0,2.4,22.0,816.0,984.96,728.5
2016,3,5,11,45,919.5,115.5,2.55,22.5,832.5,1005.46,741.07
2016,3,5,12,0,923.0,117.0,2.7,23.0,849.0,1022.49,751.49
2016,3,5,12,15,924.5,117.0,2.8,23.0,857.5,1032.5,758.43
2016,3,5,12,30,926.0,117.0,2.9,23.0,866.0,1038.86,763.21
2016,3,5,12,45,923.5,118.0,3.05,23.5,864.5,1038.65,762.83
2016,3,5,13,0,921.0,119.0,3.2,24.0,863.0,1034.75,760.21
2016,3,5,13,15,918.5,119.0,3.25,24.0,853.0,1026.2,755.32
2016,3,5,13,30,916.0,119.0,3.3,24.0,843.0,1014.05,748.23
2016,3,5,13,45,907.0,119.5,3.4,24.0,823.0,992.75,735.59
2016,3,5,14,0,898.0,120.0,3.5,24.0,803.0,968.22,720.85
2016,3,5,14,15,889.5,118.5,3.5,24.0,776.0,939.08,702.33
2016,3,5,14,30,881.0,117.0,3.5,24.0,749.0,918.16,689.42
2016,3,5,14,45,851.0,123.0,3.55,24.0,710.0,872.23,659.6
2016,3,5,15,0,821.0,129.0,3.6,24.0,671.0,824.75,628.54
2016,3,5,15,15,804.0,125.5,3.55,23.5,629.0,776.94,597.55
2016,3,5,15,30,787.0,122.0,3.5,23.0,587.0,731.5,566.87
2016,3,5,15,45,761.0,119.0,3.5,23.0,539.0,675.2,526.24
2016,3,5,16,0,735.0,116.0,3.5,23.0,491.0,618.9,484.71
2016,3,5,16,15,703.0,110.0,3.15,22.0,439.0,556.3,438.23
2016,3,5,16,30,671.0,104.0,2.8,21.0,387.0,495.05,391.4
2016,3,5,16,45,623.0,97.5,2.5,20.5,331.5,427.02,337.34
2016,3,5,17,0,575.0,91.0,2.2,20.0,276.0,362.71,284.77
2016,3,5,17,15,510.0,80.5,2.05,19.0,221.5,292.32,226.9
2016,3,5,17,30,445.0,70.0,1.9,18.0,167.0,225.28,170.36
2016,3,5,17,45,343.5,55.0,1.8,17.5,117.0,155.69,111.97
2016,3,5,18,0,242.0,40.0,1.7,17.0,67.0,98.19,64.07
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.5,41.55,7.27
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.8,11.5,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,3.1,12.0,5.0,3.93,0.0
2016,3,6,7,15,25.5,26.5,3.2,12.5,30.0,26.74,12.63
2016,3,6,7,30,51.0,48.0,3.3,13.0,55.0,57.14,40.2
2016,3,6,7,45,74.5,72.5,3.45,14.0,88.0,89.76,68.28
2016,3,6,8,0,98.0,97.0,3.6,15.0,121.0,125.08,98.58
2016,3,6,8,15,126.0,118.5,3.9,15.5,156.5,161.95,130.04
2016,3,6,8,30,154.0,140.0,4.2,16.0,192.0,202.0,163.78
2016,3,6,8,45,188.0,162.5,4.5,16.5,237.0,249.14,202.89
2016,3,6,9,0,222.0,185.0,4.8,17.0,282.0,299.71,244.21
2016,3,6,9,15,134.5,202.0,4.95,17.5,263.0,273.08,221.23
2016,3,6,9,30,47.0,219.0,5.1,18.0,244.0,224.53,179.87
2016,3,6,9,45,39.0,230.5,5.25,18.5,252.5,231.11,184.32
2016,3,6,10,0,31.0,242.0,5.4,19.0,261.0,237.09,188.12
2016,3,6,10,15,28.0,251.5,5.5,19.5,270.0,244.5,193.16
2016,3,6,10,30,25.0,261.0,5.6,20.0,279.0,235.46,185.16
2016,3,6,10,45,26.0,274.0,5.75,20.5,293.0,248.27,194.66
2016,3,6,11,0,27.0,287.0,5.9,21.0,307.0,279.79,218.7
2016,3,6,11,15,56.5,328.5,6.0,21.0,372.0,348.14,272.44
2016,3,6,11,30,86.0,370.0,6.1,21.0,437.0,418.44,326.94
2016,3,6,11,45,89.5,377.5,6.25,21.5,448.5,430.64,335.42
2016,3,6,12,0,93.0,385.0,6.4,22.0,460.0,442.69,343.92
2016,3,6,12,15,57.5,346.0,6.45,22.5,393.0,369.54,286.45
2016,3,6,12,30,22.0,307.0,6.5,23.0,326.0,275.59,212.6
2016,3,6,12,45,23.0,307.0,6.55,23.5,326.5,276.57,213.12
2016,3,6,13,0,24.0,307.0,6.6,24.0,327.0,277.51,213.51
2016,3,6,13,15,16.0,257.5,6.55,24.0,271.0,225.53,173.13
2016,3,6,13,30,8.0,208.0,6.5,24.0,215.0,174.78,133.4
2016,3,6,13,45,7.5,204.0,6.45,24.0,210.5,170.79,130.4
2016,3,6,14,0,7.0,200.0,6.4,24.0,206.0,166.8,127.38
2016,3,6,14,15,182.5,261.0,6.3,24.0,393.0,413.66,324.53
2016,3,6,14,30,358.0,322.0,6.2,24.0,580.0,641.92,498.66
2016,3,6,14,45,194.0,293.5,6.1,24.0,433.0,444.66,347.33
2016,3,6,15,0,30.0,265.0,6.0,24.0,286.0,259.48,201.14
2016,3,6,15,15,53.0,265.5,5.8,24.0,299.0,277.35,216.35
2016,3,6,15,30,76.0,266.0,5.6,24.0,312.0,293.62,229.92
2016,3,6,15,45,387.0,194.0,5.45,24.0,396.0,479.46,379.72
2016,3,6,16,0,698.0,122.0,5.3,24.0,480.0,598.19,472.74
2016,3,6,16,15,583.0,130.0,5.1,23.5,408.5,501.05,397.24
2016,3,6,16,30,468.0,138.0,4.9,23.0,337.0,407.43,323.88
2016,3,6,16,45,426.0,127.5,4.75,22.5,289.5,349.76,277.75
2016,3,6,17,0,384.0,117.0,4.6,22.0,242.0,295.79,233.44
2016,3,6,17,15,339.5,99.0,4.45,21.5,194.5,237.93,185.17
2016,3,6,17,30,295.0,81.0,4.3,21.0,147.0,184.83,139.99
2016,3,6,17,45,223.5,62.0,4.2,20.5,103.5,122.81,88.16
2016,3,6,18,0,152.0,43.0,4.1,20.0,60.0,76.42,49.69
2016,3,6,18,15,76.0,21.5,4.25,19.5,30.0,33.02,6.98
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.36,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.5,15.5,11.79,3.01
2016,3,7,7,30,0.0,28.0,4.7,17.0,28.0,21.37,12.01
2016,3,7,7,45,0.0,45.0,4.9,17.5,45.0,34.55,23.4
2016,3,7,8,0,0.0,62.0,5.1,18.0,62.0,48.14,35.03
2016,3,7,8,15,0.0,80.5,5.45,18.5,80.5,63.06,47.58
2016,3,7,8,30,0.0,99.0,5.8,19.0,99.0,78.07,59.97
2016,3,7,8,45,0.0,73.0,6.2,19.5,73.0,56.03,41.32
2016,3,7,9,0,0.0,47.0,6.6,20.0,47.0,35.96,24.4
2016,3,7,9,15,0.0,78.0,6.7,20.0,78.0,59.93,44.18
2016,3,7,9,30,0.0,109.0,6.8,20.0,109.0,84.8,64.48
2016,3,7,9,45,0.0,134.0,6.95,20.5,134.0,105.34,80.89
2016,3,7,10,0,0.0,159.0,7.1,21.0,159.0,126.15,97.33
2016,3,7,10,15,2.5,174.0,7.0,21.0,176.0,140.62,108.8
2016,3,7,10,30,5.0,189.0,6.9,21.0,193.0,155.36,120.45
2016,3,7,10,45,11.5,226.5,6.8,21.5,235.0,193.3,150.36
2016,3,7,11,0,18.0,264.0,6.7,22.0,277.0,232.18,180.61
2016,3,7,11,15,19.0,272.0,6.6,22.0,286.5,240.37,186.75
2016,3,7,11,30,20.0,280.0,6.5,22.0,296.0,248.61,192.98
2016,3,7,11,45,82.0,343.0,6.4,22.0,409.0,387.7,302.41
2016,3,7,12,0,144.0,406.0,6.3,22.0,522.0,533.62,413.7
2016,3,7,12,15,156.5,411.0,6.25,22.0,538.0,552.39,427.42
2016,3,7,12,30,169.0,416.0,6.2,22.0,554.0,570.61,441.09
2016,3,7,12,45,129.5,407.5,6.2,22.0,513.5,523.7,404.86
2016,3,7,13,0,90.0,399.0,6.2,22.0,473.0,454.05,351.56
2016,3,7,13,15,98.5,397.5,6.2,22.0,477.5,460.15,356.75
2016,3,7,13,30,107.0,396.0,6.2,22.0,482.0,465.76,361.45
2016,3,7,13,45,96.0,382.5,6.2,22.0,458.5,440.21,342.05
2016,3,7,14,0,85.0,369.0,6.2,22.0,435.0,414.8,322.77
2016,3,7,14,15,80.0,353.5,6.3,22.0,414.0,393.01,306.52
2016,3,7,14,30,75.0,338.0,6.4,22.0,393.0,371.35,290.28
2016,3,7,14,45,72.5,320.5,6.5,22.0,371.5,349.97,274.28
2016,3,7,15,0,70.0,303.0,6.6,22.0,350.0,328.69,258.28
2016,3,7,15,15,37.0,241.5,6.5,22.0,266.5,240.83,188.99
2016,3,7,15,30,4.0,180.0,6.4,22.0,183.0,147.15,113.92
2016,3,7,15,45,2.0,139.5,6.3,22.0,141.0,111.41,85.42
2016,3,7,16,0,0.0,99.0,6.2,22.0,99.0,76.66,57.36
2016,3,7,16,15,0.0,67.5,5.95,21.5,67.5,51.79,37.24
2016,3,7,16,30,0.0,36.0,5.7,21.0,36.0,27.5,17.29
2016,3,7,16,45,0.0,30.5,5.5,20.5,30.5,23.26,13.86
2016,3,7,17,0,0.0,25.0,5.3,20.0,25.0,19.04,10.38
2016,3,7,17,15,0.0,20.0,5.2,19.5,20.0,15.21,7.18
2016,3,7,17,30,0.0,15.0,5.1,19.0,15.0,11.39,3.94
2016,3,7,17,45,0.0,10.5,5.0,19.0,10.5,7.96,0.97
2016,3,7,18,0,0.0,6.0,4.9,19.0,6.0,4.54,0.0
2016,3,7,18,15,0.0,3.0,4.9,19.0,3.0,2.27,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,2.65,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.04,0.0
2016,3,8,8,45,0.0,6.0,5.05,20.5,6.0,4.56,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,6.09,0.0
2016,3,8,9,15,24.0,115.5,5.3,21.5,128.5,110.96,86.15
2016,3,8,9,30,48.0,223.0,5.4,22.0,249.0,227.73,179.87
2016,3,8,9,45,76.0,254.0,5.5,22.5,299.0,278.9,219.93
2016,3,8,10,0,104.0,285.0,5.6,23.0,349.0,332.65,261.51
2016,3,8,10,15,55.5,243.0,5.45,23.5,277.5,256.7,200.31
2016,3,8,10,30,7.0,201.0,5.3,24.0,206.0,167.16,128.07
2016,3,8,10,45,111.5,281.5,5.2,24.5,363.5,362.81,282.13
2016,3,8,11,0,216.0,362.0,5.1,25.0,521.0,538.62,414.25
2016,3,8,11,15,204.0,376.5,4.9,25.0,531.0,548.13,419.25
2016,3,8,11,30,192.0,391.0,4.7,25.0,541.0,556.38,423.87
2016,3,8,11,45,309.0,368.5,4.55,25.0,615.0,668.82,507.24
2016,3,8,12,0,426.0,346.0,4.4,25.0,689.0,781.15,587.71
2016,3,8,12,15,458.0,337.0,4.15,25.0,709.5,808.62,605.82
2016,3,8,12,30,490.0,328.0,3.9,25.0,730.0,834.14,622.85
2016,3,8,12,45,445.0,346.5,3.7,25.0,711.5,808.4,602.83
2016,3,8,13,0,400.0,365.0,3.5,25.0,693.0,762.85,569.87
2016,3,8,13,15,417.0,352.5,3.3,25.0,690.5,781.48,582.51
2016,3,8,13,30,434.0,340.0,3.1,25.0,688.0,780.35,581.44
2016,3,8,13,45,359.5,356.5,2.95,25.0,640.5,701.4,525.0
2016,3,8,14,0,285.0,373.0,2.8,25.0,593.0,641.83,481.59
2016,3,8,14,15,550.5,255.5,2.7,25.0,662.0,774.9,581.64
2016,3,8,14,30,816.0,138.0,2.6,25.0,731.0,874.61,652.14
2016,3,8,14,45,570.5,219.5,2.55,25.0,625.0,721.76,544.32
2016,3,8,15,0,325.0,301.0,2.5,25.0,519.0,565.39,429.8
2016,3,8,15,15,524.5,221.0,2.45,25.0,547.0,643.8,491.36
2016,3,8,15,30,724.0,141.0,2.4,25.0,575.0,696.25,531.59
2016,3,8,15,45,700.5,136.0,2.4,25.0,528.5,642.13,492.57
2016,3,8,16,0,677.0,131.0,2.4,25.0,482.0,587.98,453.39
2016,3,8,16,15,644.0,124.5,2.2,24.5,431.5,527.04,408.29
2016,3,8,16,30,611.0,118.0,2.0,24.0,381.0,467.67,363.19
2016,3,8,16,45,566.5,109.5,1.85,24.0,327.5,402.75,312.19
2016,3,8,17,0,522.0,101.0,1.7,24.0,274.0,336.56,259.03
2016,3,8,17,15,457.0,89.5,1.6,23.0,220.5,269.72,205.29
2016,3,8,17,30,392.0,78.0,1.5,22.0,167.0,209.76,155.81
2016,3,8,17,45,297.0,62.0,1.45,21.0,118.5,145.07,103.03
2016,3,8,18,0,202.0,46.0,1.4,20.0,70.0,91.72,59.99
2016,3,8,18,15,101.0,23.0,1.55,20.0,35.0,40.04,13.26
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.27,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,4.54,0.0
2016,3,9,7,45,0.0,9.5,4.25,18.5,9.5,7.2,0.4
2016,3,9,8,0,0.0,13.0,4.3,19.0,13.0,9.87,2.69
2016,3,9,8,15,0.0,17.0,4.3,19.0,17.0,12.92,5.28
2016,3,9,8,30,0.0,21.0,4.3,19.0,21.0,15.99,7.86
2016,3,9,8,45,0.0,21.5,4.35,19.5,21.5,16.39,8.13
2016,3,9,9,0,0.0,22.0,4.4,20.0,22.0,16.78,8.39
2016,3,9,9,15,0.0,29.0,4.35,20.0,29.0,22.16,12.83
2016,3,9,9,30,0.0,36.0,4.3,20.0,36.0,27.56,17.24
2016,3,9,9,45,0.0,39.5,4.25,20.5,39.5,30.27,19.37
2016,3,9,10,0,0.0,43.0,4.2,21.0,43.0,33.0,21.49
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,26.09,15.77
2016,3,9,10,30,0.0,25.0,3.8,21.0,25.0,19.19,10.08
2016,3,9,10,45,0.0,37.0,3.65,21.0,37.0,28.45,17.62
2016,3,9,11,0,0.0,49.0,3.5,21.0,49.0,37.74,25.14
2016,3,9,11,15,0.0,54.0,3.55,21.0,54.0,41.64,28.25
2016,3,9,11,30,0.0,59.0,3.6,21.0,59.0,45.54,31.37
2016,3,9,11,45,0.0,54.0,3.65,21.0,54.0,41.69,28.21
2016,3,9,12,0,0.0,49.0,3.7,21.0,49.0,37.83,25.07
2016,3,9,12,15,12.0,183.0,3.85,21.0,193.0,157.27,121.01
2016,3,9,12,30,24.0,317.0,4.0,21.0,337.0,285.41,220.9
2016,3,9,12,45,36.5,343.5,4.15,21.0,374.0,344.65,266.32
2016,3,9,13,0,49.0,370.0,4.3,21.0,411.0,382.95,295.72
2016,3,9,13,15,24.5,243.0,4.3,21.0,263.5,236.01,182.65
2016,3,9,13,30,0.0,116.0,4.3,21.0,116.0,90.52,67.36
2016,3,9,13,45,0.0,86.0,4.3,21.0,86.0,66.52,48.25
2016,3,9,14,0,0.0,56.0,4.3,21.0,56.0,43.2,29.48
2016,3,9,14,15,0.0,88.0,4.2,21.0,88.0,68.01,49.6
2016,3,9,14,30,0.0,120.0,4.1,21.0,120.0,93.56,70.25
2016,3,9,14,45,0.0,110.5,4.1,21.0,110.5,85.83,64.14
2016,3,9,15,0,0.0,101.0,4.1,21.0,101.0,78.14,58.07
2016,3,9,15,15,0.0,70.5,3.95,21.0,70.5,54.26,38.81
2016,3,9,15,30,0.0,40.0,3.8,21.0,40.0,30.67,19.61
2016,3,9,15,45,0.0,98.0,3.65,21.0,98.0,75.73,56.63
2016,3,9,16,0,0.0,156.0,3.5,21.0,156.0,124.22,96.25
2016,3,9,16,15,0.0,106.5,3.3,20.5,106.5,82.93,62.99
2016,3,9,16,30,0.0,57.0,3.1,20.0,57.0,43.66,30.84
2016,3,9,16,45,0.0,49.0,2.9,19.5,49.0,37.48,25.87
2016,3,9,17,0,0.0,41.0,2.7,19.0,41.0,31.31,20.81
2016,3,9,17,15,0.0,33.0,2.6,18.5,33.0,25.16,15.67
2016,3,9,17,30,0.0,25.0,2.5,18.0,25.0,19.03,10.46
2016,3,9,17,45,0.0,18.0,2.4,18.0,18.0,13.68,5.81
2016,3,9,18,0,0.0,11.0,2.3,18.0,11.0,8.34,1.15
2016,3,9,18,15,0.0,5.5,2.55,17.5,5.5,4.16,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.27,0.0
2016,3,10,7,15,0.0,10.0,4.05,13.0,10.0,7.58,0.36
2016,3,10,7,30,0.0,17.0,4.0,13.0,17.0,12.91,5.26
2016,3,10,7,45,0.0,25.5,4.0,13.5,25.5,19.41,10.98
2016,3,10,8,0,0.0,34.0,4.0,14.0,34.0,25.93,16.66
2016,3,10,8,15,0.0,43.0,4.05,14.0,43.0,32.85,22.62
2016,3,10,8,30,0.0,52.0,4.1,14.0,52.0,39.79,28.52
2016,3,10,8,45,0.0,64.0,4.2,14.5,64.0,49.06,36.25
2016,3,10,9,0,0.0,76.0,4.3,15.0,76.0,58.37,43.9
2016,3,10,9,15,0.0,49.0,4.45,15.0,49.0,37.53,26.16
2016,3,10,9,30,0.0,22.0,4.6,15.0,22.0,16.82,8.58
2016,3,10,9,45,55.0,156.0,4.75,15.5,190.5,170.44,137.53
2016,3,10,10,0,110.0,290.0,4.9,16.0,359.0,340.14,274.23
2016,3,10,10,15,55.0,166.5,5.1,16.0,201.0,184.23,147.71
2016,3,10,10,30,0.0,43.0,5.3,16.0,43.0,33.06,21.87
2016,3,10,10,45,0.0,72.0,5.5,16.5,72.0,55.52,40.37
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,78.27,58.86
2016,3,10,11,15,0.0,113.0,5.8,17.0,113.0,87.97,66.68
2016,3,10,11,30,0.0,125.0,5.9,17.0,125.0,97.73,74.55
2016,3,10,11,45,1.0,141.0,6.05,17.5,142.0,111.76,85.74
2016,3,10,12,0,2.0,157.0,6.2,18.0,159.0,125.92,96.98
2016,3,10,12,15,4.5,175.0,6.15,18.0,179.5,143.3,111.01
2016,3,10,12,30,7.0,193.0,6.1,18.0,200.0,160.82,125.12
2016,3,10,12,45,3.5,127.5,6.05,18.0,131.0,103.29,78.69
2016,3,10,13,0,0.0,62.0,6.0,18.0,62.0,47.93,33.61
2016,3,10,13,15,3.5,131.5,5.95,18.0,134.5,106.47,81.36
2016,3,10,13,30,7.0,201.0,5.9,18.0,207.0,167.39,130.52
2016,3,10,13,45,4.5,178.5,5.85,18.0,182.5,146.02,113.31
2016,3,10,14,0,2.0,156.0,5.8,18.0,158.0,124.92,96.33
2016,3,10,14,15,1.0,116.5,5.7,18.0,117.5,91.65,69.47
2016,3,10,14,30,0.0,77.0,5.6,18.0,77.0,59.42,43.25
2016,3,10,14,45,1.5,126.0,5.6,18.0,127.0,99.63,76.27
2016,3,10,15,0,3.0,175.0,5.6,18.0,177.0,141.45,110.45
2016,3,10,15,15,1.5,168.0,5.5,18.0,169.0,134.45,104.93
2016,3,10,15,30,0.0,161.0,5.4,18.0,161.0,127.61,99.59
2016,3,10,15,45,1.0,162.5,5.3,18.0,163.5,129.87,101.77
2016,3,10,16,0,2.0,164.0,5.2,18.0,166.0,132.21,104.03
2016,3,10,16,15,1.0,134.0,4.95,17.5,135.0,106.43,83.27
2016,3,10,16,30,0.0,104.0,4.7,17.0,104.0,81.11,62.63
2016,3,10,16,45,0.0,89.5,4.45,17.0,89.5,69.47,53.09
2016,3,10,17,0,0.0,75.0,4.2,17.0,75.0,57.91,43.48
2016,3,10,17,15,0.0,60.5,4.05,16.5,60.5,46.41,33.87
2016,3,10,17,30,0.0,46.0,3.9,16.0,46.0,35.18,24.3
2016,3,10,17,45,0.0,32.5,3.75,16.0,32.5,24.8,15.28
2016,3,10,18,0,0.0,19.0,3.6,16.0,19.0,14.45,6.24
2016,3,10,18,15,0.0,9.5,3.6,15.5,9.5,7.21,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,2.15,14.0,4.0,3.15,0.0
2016,3,11,7,0,0.0,8.0,2.0,14.0,8.0,6.07,0.0
2016,3,11,7,15,0.0,26.5,1.95,14.0,26.5,20.31,10.63
2016,3,11,7,30,0.0,45.0,1.9,14.0,45.0,35.09,23.94
2016,3,11,7,45,1.5,68.0,1.85,14.5,68.5,54.2,40.5
2016,3,11,8,0,3.0,91.0,1.8,15.0,92.0,73.57,57.05
2016,3,11,8,15,11.0,113.0,1.85,15.5,117.0,94.89,74.87
2016,3,11,8,30,19.0,135.0,1.9,16.0,142.0,117.21,93.25
2016,3,11,8,45,9.5,78.5,1.95,16.5,82.0,65.16,49.48
2016,3,11,9,0,0.0,22.0,2.0,17.0,22.0,16.79,8.55
2016,3,11,9,15,0.5,93.5,2.15,17.0,94.0,72.48,55.16
2016,3,11,9,30,1.0,165.0,2.3,17.0,166.0,132.07,103.91
2016,3,11,9,45,0.5,91.0,2.5,17.5,91.5,70.45,52.89
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,13.02,5.18
2016,3,11,10,15,0.0,20.5,2.85,18.0,20.5,15.72,7.41
2016,3,11,10,30,0.0,24.0,3.0,18.0,24.0,18.42,9.62
2016,3,11,10,45,0.0,22.0,3.2,18.5,22.0,16.9,8.31
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,15.38,7.0
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,15.77,7.31
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,16.17,7.62
2016,3,11,11,45,187.0,199.0,3.4,19.5,352.5,379.22,301.22
2016,3,11,12,0,374.0,377.0,3.4,20.0,684.0,738.71,565.4
2016,3,11,12,15,277.5,400.5,3.3,20.0,629.5,673.53,513.41
2016,3,11,12,30,181.0,424.0,3.2,20.0,575.0,584.36,446.57
2016,3,11,12,45,161.0,423.0,3.1,20.5,557.0,564.25,430.78
2016,3,11,13,0,141.0,422.0,3.0,21.0,539.0,543.39,414.12
2016,3,11,13,15,114.5,409.0,2.9,21.0,504.0,482.43,369.1
2016,3,11,13,30,88.0,396.0,2.8,21.0,469.0,443.07,339.58
2016,3,11,13,45,230.5,375.0,2.7,21.0,557.5,573.59,439.61
2016,3,11,14,0,373.0,354.0,2.6,21.0,646.0,697.3,530.4
2016,3,11,14,15,189.0,272.0,2.6,21.0,420.0,443.14,343.03
2016,3,11,14,30,5.0,190.0,2.6,21.0,194.0,155.72,119.16
2016,3,11,14,45,153.0,250.5,2.6,21.0,354.5,362.2,284.61
2016,3,11,15,0,301.0,311.0,2.6,21.0,515.0,550.2,426.9
2016,3,11,15,15,150.5,232.5,2.55,20.5,334.5,331.2,260.42
2016,3,11,15,30,0.0,154.0,2.5,20.0,154.0,121.63,93.43
2016,3,11,15,45,42.0,193.5,2.45,20.0,215.5,194.39,153.37
2016,3,11,16,0,84.0,233.0,2.4,20.0,277.0,257.22,203.9
2016,3,11,16,15,148.5,209.5,2.15,19.5,278.0,280.34,223.25
2016,3,11,16,30,213.0,186.0,1.9,19.0,279.0,284.57,227.09
2016,3,11,16,45,195.0,163.5,1.65,19.0,240.0,243.39,193.58
2016,3,11,17,0,177.0,141.0,1.4,19.0,201.0,203.99,161.16
2016,3,11,17,15,158.0,116.5,1.2,18.5,163.0,164.23,128.22
2016,3,11,17,30,139.0,92.0,1.0,18.0,125.0,126.62,96.46
2016,3,11,17,45,102.0,69.0,0.85,17.5,89.5,88.2,64.32
2016,3,11,18,0,65.0,46.0,0.7,17.0,54.0,54.23,36.13
2016,3,11,18,15,32.5,23.0,0.7,16.5,27.0,24.72,9.51
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,1.15,12.5,11.0,8.65,0.0
2016,3,12,7,0,0.0,22.0,1.3,13.0,22.0,17.18,0.0
2016,3,12,7,15,163.5,38.5,1.35,13.5,64.0,68.03,42.47
2016,3,12,7,30,327.0,55.0,1.4,14.0,106.0,130.77,91.14
2016,3,12,7,45,429.0,64.5,1.45,14.5,160.5,192.84,143.11
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,264.26,203.35
2016,3,12,8,15,586.0,82.0,1.65,15.5,270.5,326.68,256.81
2016,3,12,8,30,641.0,90.0,1.8,16.0,326.0,394.27,313.13
2016,3,12,8,45,466.0,140.0,2.0,16.5,326.0,383.92,307.43
2016,3,12,9,0,291.0,190.0,2.2,17.0,326.0,348.08,279.5
2016,3,12,9,15,548.0,144.5,2.25,17.5,435.0,489.33,391.37
2016,3,12,9,30,805.0,99.0,2.3,18.0,544.0,645.55,509.89
2016,3,12,9,45,830.0,99.0,2.4,18.5,592.0,699.73,548.44
2016,3,12,10,0,855.0,99.0,2.5,19.0,640.0,753.43,586.22
2016,3,12,10,15,590.5,207.5,2.4,19.0,592.0,685.26,531.37
2016,3,12,10,30,326.0,316.0,2.3,19.0,544.0,580.47,449.29
2016,3,12,10,45,297.5,339.5,2.25,19.5,555.0,591.13,455.29
2016,3,12,11,0,269.0,363.0,2.2,20.0,566.0,599.07,458.41
2016,3,12,11,15,595.0,235.0,2.15,20.0,702.5,800.35,607.61
2016,3,12,11,30,921.0,107.0,2.1,20.0,839.0,966.62,719.24
2016,3,12,11,45,925.0,107.5,2.05,20.5,855.5,986.19,727.67
2016,3,12,12,0,929.0,108.0,2.0,21.0,872.0,1002.27,735.42
2016,3,12,12,15,930.5,108.5,2.0,21.0,879.5,1012.38,741.44
2016,3,12,12,30,932.0,109.0,2.0,21.0,887.0,1018.82,745.28
2016,3,12,12,45,928.5,110.5,2.05,21.5,885.0,1017.74,743.68
2016,3,12,13,0,925.0,112.0,2.1,22.0,883.0,1012.96,739.91
2016,3,12,13,15,922.0,111.5,2.1,22.0,872.5,1002.99,733.8
2016,3,12,13,30,919.0,111.0,2.1,22.0,862.0,989.43,725.54
2016,3,12,13,45,551.0,253.0,2.15,22.0,700.5,789.26,590.4
2016,3,12,14,0,183.0,395.0,2.2,22.0,539.0,543.84,411.25
2016,3,12,14,15,537.5,251.5,2.15,22.0,654.0,749.85,567.81
2016,3,12,14,30,892.0,108.0,2.1,22.0,769.0,886.94,663.65
2016,3,12,14,45,590.5,211.5,2.1,22.0,641.0,727.69,551.45
2016,3,12,15,0,289.0,315.0,2.1,22.0,513.0,542.63,415.28
2016,3,12,15,15,350.0,280.0,2.1,21.5,505.0,542.56,419.29
2016,3,12,15,30,411.0,245.0,2.1,21.0,497.0,536.85,417.64
2016,3,12,15,45,248.5,240.0,2.1,21.0,388.5,403.73,316.32
2016,3,12,16,0,86.0,235.0,2.1,21.0,280.0,259.49,203.9
2016,3,12,16,15,417.0,161.0,1.95,20.5,348.0,412.37,326.69
2016,3,12,16,30,748.0,87.0,1.8,20.0,416.0,497.89,390.89
2016,3,12,16,45,715.5,80.5,1.7,20.0,361.5,435.34,339.74
2016,3,12,17,0,683.0,74.0,1.6,20.0,307.0,374.01,289.03
2016,3,12,17,15,625.5,67.0,1.5,19.0,251.0,305.53,232.56
2016,3,12,17,30,568.0,60.0,1.4,18.0,195.0,242.66,179.11
2016,3,12,17,45,481.0,49.5,1.3,17.5,142.0,175.28,122.09
2016,3,12,18,0,394.0,39.0,1.2,17.0,89.0,117.91,74.2
2016,3,12,18,15,197.0,19.5,1.3,16.5,44.5,48.2,20.18
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,10.07,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,32.35,0.58
2016,3,13,7,15,273.5,34.5,3.75,13.5,71.0,82.97,50.24
