Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,30,414.0,50.0,3.7,14.0,116.0,146.93,101.46
2016,3,13,7,45,514.0,58.0,3.7,15.0,173.5,209.7,154.81
2016,3,13,8,0,614.0,66.0,3.7,16.0,231.0,283.56,217.82
2016,3,13,8,15,669.0,72.5,3.8,17.0,290.0,348.89,274.09
2016,3,13,8,30,724.0,79.0,3.9,18.0,349.0,419.28,332.81
2016,3,13,8,45,775.0,80.0,4.0,19.0,409.0,486.13,387.03
2016,3,13,9,0,826.0,81.0,4.1,20.0,469.0,557.0,442.52
2016,3,13,9,15,851.0,84.5,4.25,20.5,522.5,617.76,489.5
2016,3,13,9,30,876.0,88.0,4.4,21.0,576.0,678.68,535.37
2016,3,13,9,45,899.5,88.5,4.6,22.0,626.0,729.18,571.89
2016,3,13,10,0,923.0,89.0,4.8,23.0,676.0,784.24,609.65
2016,3,13,10,15,935.0,91.0,4.95,23.0,717.5,830.87,642.14
2016,3,13,10,30,947.0,93.0,5.1,23.0,759.0,875.29,672.93
2016,3,13,10,45,957.0,93.5,5.25,23.5,793.0,913.99,698.23
2016,3,13,11,0,967.0,94.0,5.4,24.0,827.0,949.88,721.46
2016,3,13,11,15,972.0,95.5,5.5,24.5,852.0,979.29,739.82
2016,3,13,11,30,977.0,97.0,5.6,25.0,877.0,1005.27,755.84
2016,3,13,11,45,980.0,97.5,5.75,25.5,893.5,1024.78,767.84
2016,3,13,12,0,983.0,98.0,5.9,26.0,910.0,1040.55,777.42
2016,3,13,12,15,983.5,98.5,5.95,26.0,917.0,1050.12,783.81
2016,3,13,12,30,984.0,99.0,6.0,26.0,924.0,1055.79,787.75
2016,3,13,12,45,982.0,99.0,6.05,26.0,921.5,1054.61,787.23
2016,3,13,13,0,980.0,99.0,6.1,26.0,919.0,1049.52,784.24
2016,3,13,13,15,976.5,98.5,6.05,26.0,907.5,1038.61,776.8
2016,3,13,13,30,973.0,98.0,6.0,26.0,896.0,1023.89,766.94
2016,3,13,13,45,965.0,98.5,6.0,26.5,875.0,1002.33,751.34
2016,3,13,14,0,957.0,99.0,6.0,27.0,854.0,977.31,733.53
2016,3,13,14,15,949.5,98.0,5.85,26.5,825.5,947.89,714.84
2016,3,13,14,30,942.0,97.0,5.7,26.0,797.0,915.31,693.96
2016,3,13,14,45,929.0,96.0,5.55,26.0,760.0,875.22,666.4
2016,3,13,15,0,916.0,95.0,5.4,26.0,723.0,832.71,637.1
2016,3,13,15,15,901.5,93.0,5.05,25.5,680.0,785.87,604.85
2016,3,13,15,30,887.0,91.0,4.7,25.0,637.0,737.23,570.81
2016,3,13,15,45,866.0,89.0,4.4,25.0,587.5,688.29,533.6
2016,3,13,16,0,845.0,87.0,4.1,25.0,538.0,632.34,491.18
2016,3,13,16,15,818.5,83.0,3.6,24.5,484.5,570.82,444.15
2016,3,13,16,30,792.0,79.0,3.1,24.0,431.0,509.88,396.32
2016,3,13,16,45,752.0,75.0,2.7,23.5,373.5,443.47,343.26
2016,3,13,17,0,712.0,71.0,2.3,23.0,316.0,380.01,291.02
2016,3,13,17,15,654.5,64.5,2.15,22.0,258.5,310.65,233.92
2016,3,13,17,30,597.0,58.0,2.0,21.0,201.0,246.86,179.85
2016,3,13,17,45,501.0,48.5,1.9,20.0,146.5,176.9,121.6
2016,3,13,18,0,405.0,39.0,1.8,19.0,92.0,117.97,73.32
2016,3,13,18,15,238.0,24.5,1.75,18.5,51.5,56.89,25.31
2016,3,13,18,30,71.0,10.0,1.7,18.0,11.0,12.08,0.0
2016,3,13,18,45,35.5,5.0,1.7,17.5,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,11.75,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,43.0,7.03
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,95.24,55.81
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,162.89,109.74
2016,3,14,7,45,600.0,51.0,3.75,17.0,186.5,225.67,164.02
2016,3,14,8,0,679.0,59.0,3.9,18.0,244.0,297.11,225.63
2016,3,14,8,15,728.0,64.0,3.75,18.5,303.0,362.04,281.93
2016,3,14,8,30,777.0,69.0,3.6,19.0,362.0,431.15,339.88
2016,3,14,8,45,809.0,73.5,3.45,20.0,419.0,495.01,391.13
2016,3,14,9,0,841.0,78.0,3.3,21.0,476.0,560.45,441.39
2016,3,14,9,15,864.0,81.0,3.35,22.0,529.5,620.08,485.85
2016,3,14,9,30,887.0,84.0,3.4,23.0,583.0,674.58,525.09
2016,3,14,9,45,903.0,87.0,3.45,24.0,631.0,728.1,562.18
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,780.27,596.25
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.0,826.68,626.88
2016,3,14,10,30,943.0,94.0,4.0,26.0,761.0,870.87,655.72
2016,3,14,10,45,951.0,96.0,4.3,27.0,795.0,909.23,679.26
2016,3,14,11,0,959.0,98.0,4.6,28.0,829.0,944.67,700.63
2016,3,14,11,15,965.5,99.0,4.6,28.0,854.5,974.63,719.54
2016,3,14,11,30,972.0,100.0,4.6,28.0,880.0,1001.24,736.24
2016,3,14,11,45,975.0,101.0,4.6,28.5,897.0,1021.09,747.11
2016,3,14,12,0,978.0,102.0,4.6,29.0,914.0,1037.23,755.58
2016,3,14,12,15,979.5,102.5,4.6,29.0,921.5,1047.63,761.92
2016,3,14,12,30,981.0,103.0,4.6,29.0,929.0,1054.15,765.92
2016,3,14,12,45,979.5,103.0,4.65,29.0,927.5,1053.38,765.6
2016,3,14,13,0,978.0,103.0,4.7,29.0,926.0,1048.71,763.14
2016,3,14,13,15,975.5,102.5,4.7,29.0,915.0,1038.7,756.91
2016,3,14,13,30,973.0,102.0,4.7,29.0,904.0,1024.87,748.35
2016,3,14,13,45,966.5,102.0,4.7,29.0,883.5,1004.12,735.36
2016,3,14,14,0,960.0,102.0,4.7,29.0,863.0,979.86,720.15
2016,3,14,14,15,952.5,100.5,4.55,29.0,834.0,949.82,700.2
2016,3,14,14,30,945.0,99.0,4.4,29.0,805.0,916.61,678.38
2016,3,14,14,45,928.0,100.0,4.3,29.0,767.0,875.16,651.2
2016,3,14,15,0,911.0,101.0,4.2,29.0,729.0,831.52,622.42
2016,3,14,15,15,896.0,99.0,3.95,28.5,685.5,784.47,591.67
2016,3,14,15,30,881.0,97.0,3.7,28.0,642.0,742.2,563.14
2016,3,14,15,45,859.0,94.5,3.5,27.5,592.0,685.94,523.36
2016,3,14,16,0,837.0,92.0,3.3,27.0,542.0,629.12,482.24
2016,3,14,16,15,810.0,88.0,3.05,26.0,487.5,567.69,437.33
2016,3,14,16,30,783.0,84.0,2.8,25.0,433.0,506.9,391.38
2016,3,14,16,45,744.0,79.0,2.6,24.5,376.0,440.47,339.05
2016,3,14,17,0,705.0,74.0,2.4,24.0,319.0,377.01,287.4
2016,3,14,17,15,647.5,67.0,2.35,23.0,261.0,307.68,230.66
2016,3,14,17,30,590.0,60.0,2.3,22.0,203.0,243.96,176.93
2016,3,14,17,45,497.5,50.0,2.25,21.5,148.5,175.1,119.49
2016,3,14,18,0,405.0,40.0,2.2,21.0,94.0,116.87,71.9
2016,3,14,18,15,244.0,25.0,2.25,20.5,53.0,56.95,25.7
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,12.45,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.0,11.5,3.75,16.0,15.5,11.34,0.0
2016,3,15,7,0,132.0,23.0,3.9,17.0,31.0,35.46,9.13
2016,3,15,7,15,260.0,39.5,3.9,17.5,76.5,81.79,49.63
2016,3,15,7,30,388.0,56.0,3.9,18.0,122.0,144.54,99.08
2016,3,15,7,45,484.0,65.0,3.95,18.5,178.5,205.44,150.13
2016,3,15,8,0,580.0,74.0,4.0,19.0,235.0,276.98,210.6
2016,3,15,8,15,632.5,81.5,3.9,19.5,292.5,340.34,264.81
2016,3,15,8,30,685.0,89.0,3.8,20.0,350.0,408.5,321.45
2016,3,15,8,45,730.0,91.5,3.75,21.0,407.5,472.35,372.55
2016,3,15,9,0,775.0,94.0,3.7,22.0,465.0,538.23,423.4
2016,3,15,9,15,800.0,98.0,3.7,23.0,517.0,597.01,467.16
2016,3,15,9,30,825.0,102.0,3.7,24.0,569.0,656.02,509.55
2016,3,15,9,45,847.5,103.0,3.7,25.0,617.0,710.17,547.06
2016,3,15,10,0,870.0,104.0,3.7,26.0,665.0,763.59,582.87
2016,3,15,10,15,883.0,106.5,3.75,26.5,705.5,802.06,607.24
2016,3,15,10,30,896.0,109.0,3.8,27.0,746.0,845.79,634.96
2016,3,15,10,45,906.5,110.0,3.9,27.5,780.0,883.69,658.6
2016,3,15,11,0,917.0,111.0,4.0,28.0,814.0,918.95,680.31
2016,3,15,11,15,923.5,112.5,4.05,28.0,839.0,948.29,699.08
2016,3,15,11,30,930.0,114.0,4.1,28.0,864.0,974.43,715.78
2016,3,15,11,45,925.5,119.0,4.2,28.5,878.5,990.45,724.7
2016,3,15,12,0,921.0,124.0,4.3,29.0,893.0,1002.67,731.27
2016,3,15,12,15,922.5,124.5,4.35,29.0,900.0,1012.48,737.58
2016,3,15,12,30,924.0,125.0,4.4,29.0,907.0,1018.63,741.65
2016,3,15,12,45,922.5,125.0,4.5,29.5,905.0,1017.76,740.09
2016,3,15,13,0,921.0,125.0,4.6,30.0,903.0,1013.21,736.3
2016,3,15,13,15,918.0,124.5,4.55,30.0,892.0,1003.1,729.71
2016,3,15,13,30,915.0,124.0,4.5,30.0,881.0,989.42,720.94
2016,3,15,13,45,677.5,227.5,4.5,30.0,781.0,880.51,648.03
2016,3,15,14,0,440.0,331.0,4.5,30.0,681.0,743.59,549.86
2016,3,15,14,15,665.0,224.5,4.4,29.5,733.5,834.82,620.09
2016,3,15,14,30,890.0,118.0,4.3,29.0,786.0,885.52,657.51
2016,3,15,14,45,769.5,159.0,4.2,29.0,717.5,815.87,610.21
2016,3,15,15,0,649.0,200.0,4.1,29.0,649.0,732.69,550.67
2016,3,15,15,15,618.0,194.0,3.85,28.5,601.0,677.34,512.47
2016,3,15,15,30,587.0,188.0,3.6,28.0,553.0,615.69,469.06
2016,3,15,15,45,478.0,202.0,3.35,28.0,484.0,528.94,404.51
2016,3,15,16,0,369.0,216.0,3.1,28.0,415.0,437.3,335.7
2016,3,15,16,15,235.0,204.5,2.8,27.0,327.0,331.09,255.78
2016,3,15,16,30,101.0,193.0,2.5,26.0,239.0,218.08,168.83
2016,3,15,16,45,93.5,169.5,2.25,25.5,207.5,188.28,145.84
2016,3,15,17,0,86.0,146.0,2.0,25.0,176.0,159.33,122.88
2016,3,15,17,15,76.0,121.0,2.0,24.0,144.0,129.01,98.66
2016,3,15,17,30,66.0,96.0,2.0,23.0,112.0,99.95,74.9
2016,3,15,17,45,49.0,72.0,2.0,22.0,82.0,71.46,51.45
2016,3,15,18,0,32.0,48.0,2.0,21.0,52.0,45.12,29.71
2016,3,15,18,15,16.0,27.5,2.15,20.5,29.5,24.17,11.21
2016,3,15,18,30,0.0,7.0,2.3,20.0,7.0,5.51,0.0
2016,3,15,18,45,0.0,3.5,2.45,20.0,3.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,43.0,11.5,1.85,13.5,14.0,10.46,0.0
2016,3,16,7,0,86.0,23.0,2.0,14.0,28.0,29.07,9.26
2016,3,16,7,15,160.5,43.0,2.15,14.5,66.0,65.35,41.28
2016,3,16,7,30,235.0,63.0,2.3,15.0,104.0,114.53,81.3
2016,3,16,7,45,289.0,79.0,2.45,15.5,148.0,159.98,120.05
2016,3,16,8,0,343.0,95.0,2.6,16.0,192.0,211.67,164.24
2016,3,16,8,15,243.5,128.5,2.9,16.5,205.0,217.21,172.64
2016,3,16,8,30,144.0,162.0,3.2,17.0,218.0,210.16,168.62
2016,3,16,8,45,210.0,181.5,3.55,18.0,276.5,269.08,216.23
2016,3,16,9,0,276.0,201.0,3.9,19.0,335.0,345.5,276.81
2016,3,16,9,15,429.0,184.5,4.1,19.5,417.5,449.6,359.13
2016,3,16,9,30,582.0,168.0,4.3,20.0,500.0,562.29,446.34
2016,3,16,9,45,718.0,138.0,4.55,21.0,581.5,656.26,517.26
2016,3,16,10,0,854.0,108.0,4.8,22.0,663.0,753.88,589.45
2016,3,16,10,15,866.0,110.5,4.7,22.0,702.5,799.05,620.07
2016,3,16,10,30,878.0,113.0,4.6,22.0,742.0,833.0,642.17
2016,3,16,10,45,885.5,115.5,4.5,22.5,774.0,869.21,664.38
2016,3,16,11,0,893.0,118.0,4.4,23.0,806.0,902.66,684.49
2016,3,16,11,15,898.5,119.5,4.2,23.5,830.0,930.44,700.15
2016,3,16,11,30,904.0,121.0,4.0,24.0,854.0,955.06,713.46
2016,3,16,11,45,901.0,125.5,3.8,24.5,868.0,971.41,721.07
2016,3,16,12,0,898.0,130.0,3.6,25.0,882.0,984.11,726.22
2016,3,16,12,15,899.0,130.5,3.4,25.0,889.0,993.16,730.39
2016,3,16,12,30,900.0,131.0,3.2,25.0,896.0,998.65,732.24
2016,3,16,12,45,891.5,135.0,3.05,25.0,892.0,994.81,728.46
2016,3,16,13,0,883.0,139.0,2.9,25.0,888.0,987.41,722.54
2016,3,16,13,15,879.5,138.5,2.75,25.0,877.0,977.07,714.83
2016,3,16,13,30,876.0,138.0,2.6,25.0,866.0,963.32,705.01
2016,3,16,13,45,863.5,140.5,2.5,25.5,844.5,954.7,697.79
2016,3,16,14,0,851.0,143.0,2.4,26.0,823.0,928.79,679.36
2016,3,16,14,15,842.0,141.5,2.3,26.0,795.5,899.11,660.03
2016,3,16,14,30,833.0,140.0,2.2,26.0,768.0,866.65,638.89
2016,3,16,14,45,599.0,221.5,2.15,26.0,662.5,732.82,546.14
2016,3,16,15,0,365.0,303.0,2.1,26.0,557.0,582.55,438.17
2016,3,16,15,15,401.5,273.0,2.0,25.5,537.0,565.78,429.06
2016,3,16,15,30,438.0,243.0,1.9,25.0,517.0,559.3,425.83
2016,3,16,15,45,539.0,199.0,1.85,25.0,509.5,563.89,430.6
2016,3,16,16,0,640.0,155.0,1.8,25.0,502.0,563.97,431.12
2016,3,16,16,15,396.5,175.5,1.65,24.5,383.5,405.38,312.8
2016,3,16,16,30,153.0,196.0,1.5,24.0,265.0,256.15,198.82
2016,3,16,16,45,299.0,162.5,1.35,24.0,275.5,292.55,226.66
2016,3,16,17,0,445.0,129.0,1.2,24.0,286.0,311.31,237.47
2016,3,16,17,15,386.0,113.5,1.1,23.0,232.5,248.84,187.48
2016,3,16,17,30,327.0,98.0,1.0,22.0,179.0,192.71,142.03
2016,3,16,17,45,235.0,78.0,0.95,21.5,128.5,127.34,89.88
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,78.69,52.12
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,39.0,20.12
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,5.98,0.0
2016,3,16,18,45,5.0,3.5,1.05,20.0,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.0,1.25,17.5,16.5,11.75,0.0
2016,3,17,7,0,99.0,26.0,1.4,18.0,33.0,32.75,12.5
2016,3,17,7,15,204.5,46.0,1.4,18.5,77.0,77.56,48.75
2016,3,17,7,30,310.0,66.0,1.4,19.0,121.0,132.32,91.56
2016,3,17,7,45,390.5,79.0,1.45,19.5,174.0,186.7,136.39
2016,3,17,8,0,471.0,92.0,1.5,20.0,227.0,250.25,189.01
2016,3,17,8,15,235.5,81.5,1.45,20.0,149.0,177.65,137.82
2016,3,17,8,30,0.0,71.0,1.4,20.0,71.0,54.48,39.85
2016,3,17,8,45,0.0,82.0,1.35,20.5,82.0,63.06,46.83
2016,3,17,9,0,0.0,93.0,1.3,21.0,93.0,71.77,53.69
2016,3,17,9,15,0.0,104.0,1.3,21.0,104.0,80.54,60.62
2016,3,17,9,30,0.0,115.0,1.3,21.0,115.0,89.35,67.53
2016,3,17,9,45,0.0,99.5,1.3,21.5,99.5,76.87,57.1
2016,3,17,10,0,0.0,84.0,1.3,22.0,84.0,64.74,47.07
2016,3,17,10,15,1.0,126.5,1.3,22.0,128.0,99.39,74.76
2016,3,17,10,30,2.0,169.0,1.3,22.0,172.0,135.02,102.76
2016,3,17,10,45,21.5,251.0,1.35,22.5,268.5,220.57,169.29
2016,3,17,11,0,41.0,333.0,1.4,23.0,365.0,329.02,250.63
2016,3,17,11,15,36.5,334.5,1.4,23.0,363.5,327.51,248.5
2016,3,17,11,30,32.0,336.0,1.4,23.0,362.0,325.71,246.77
2016,3,17,11,45,70.5,379.0,1.45,23.5,438.0,403.38,304.29
2016,3,17,12,0,109.0,422.0,1.5,24.0,514.0,482.59,361.01
2016,3,17,12,15,90.5,416.0,1.55,24.0,493.0,460.16,344.01
2016,3,17,12,30,72.0,410.0,1.6,24.0,472.0,437.13,327.18
2016,3,17,12,45,53.5,384.5,1.65,24.0,430.5,394.63,296.27
2016,3,17,13,0,35.0,359.0,1.7,24.0,389.0,352.19,265.11
2016,3,17,13,15,41.0,365.5,1.7,24.0,400.0,363.73,274.07
2016,3,17,13,30,47.0,372.0,1.7,24.0,411.0,375.0,282.59
2016,3,17,13,45,113.5,388.0,1.7,24.0,480.0,469.98,353.54
2016,3,17,14,0,180.0,404.0,1.7,24.0,549.0,541.91,406.13
2016,3,17,14,15,184.0,389.5,1.65,24.0,533.0,526.29,394.94
2016,3,17,14,30,188.0,375.0,1.6,24.0,517.0,509.81,383.75
2016,3,17,14,45,173.5,357.0,1.55,24.0,483.5,474.11,358.33
2016,3,17,15,0,159.0,339.0,1.5,24.0,450.0,438.85,333.13
2016,3,17,15,15,250.5,304.5,1.5,24.0,467.0,481.89,367.02
2016,3,17,15,30,342.0,270.0,1.5,24.0,484.0,501.32,382.91
2016,3,17,15,45,411.0,231.0,1.5,24.0,469.0,506.26,387.55
2016,3,17,16,0,480.0,192.0,1.5,24.0,454.0,491.21,377.37
2016,3,17,16,15,555.0,151.0,1.5,23.5,425.0,469.37,362.16
2016,3,17,16,30,630.0,110.0,1.5,23.0,396.0,445.03,343.63
2016,3,17,16,45,589.0,106.0,1.5,23.0,346.0,386.43,297.24
2016,3,17,17,0,548.0,102.0,1.5,23.0,296.0,330.81,252.13
2016,3,17,17,15,489.0,91.5,1.35,22.5,242.0,262.38,196.52
2016,3,17,17,30,430.0,81.0,1.2,22.0,188.0,205.26,149.06
2016,3,17,17,45,346.5,66.0,1.1,21.5,138.0,145.07,100.0
2016,3,17,18,0,263.0,51.0,1.0,21.0,88.0,94.74,60.01
2016,3,17,18,15,131.5,31.5,1.05,20.5,50.0,45.62,23.36
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,9.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.5,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,12.42,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,34.22,14.72
2016,3,18,7,15,200.0,48.5,1.0,19.0,79.5,78.35,49.64
2016,3,18,7,30,302.0,69.0,1.1,19.0,124.0,132.34,91.87
2016,3,18,7,45,380.0,82.5,1.25,19.5,177.0,185.92,135.93
2016,3,18,8,0,458.0,96.0,1.4,20.0,230.0,248.38,187.57
2016,3,18,8,15,229.0,73.5,1.45,20.0,140.5,166.49,128.83
2016,3,18,8,30,0.0,51.0,1.5,20.0,51.0,39.02,27.01
2016,3,18,8,45,0.0,72.5,1.6,20.5,72.5,55.65,40.71
2016,3,18,9,0,0.0,94.0,1.7,21.0,94.0,72.56,54.33
2016,3,18,9,15,0.0,105.0,1.7,21.0,105.0,81.32,61.25
2016,3,18,9,30,0.0,116.0,1.7,21.0,116.0,90.13,68.17
2016,3,18,9,45,1.5,146.5,1.75,21.5,147.5,115.97,88.58
2016,3,18,10,0,3.0,177.0,1.8,22.0,179.0,142.28,109.04
2016,3,18,10,15,1.5,156.0,1.75,22.0,157.0,123.8,94.06
2016,3,18,10,30,0.0,135.0,1.7,22.0,135.0,105.52,79.35
2016,3,18,10,45,0.0,128.0,1.65,22.5,128.0,99.9,74.61
2016,3,18,11,0,0.0,121.0,1.6,23.0,121.0,94.33,69.93
2016,3,18,11,15,0.0,127.5,1.5,23.0,127.5,99.63,74.03
2016,3,18,11,30,0.0,134.0,1.4,23.0,134.0,104.95,78.11
2016,3,18,11,45,139.0,276.0,1.3,23.5,394.0,386.35,295.78
2016,3,18,12,0,278.0,418.0,1.2,24.0,654.0,675.23,497.34
2016,3,18,12,15,155.5,387.5,1.05,24.0,519.5,513.02,379.52
2016,3,18,12,30,33.0,357.0,0.9,24.0,385.0,347.79,258.92
2016,3,18,12,45,16.5,242.5,0.8,24.5,256.5,210.73,157.93
2016,3,18,13,0,0.0,128.0,0.7,25.0,128.0,100.27,73.27
2016,3,18,13,15,113.5,275.5,0.8,25.0,371.0,364.45,275.84
2016,3,18,13,30,227.0,423.0,0.9,25.0,614.0,609.92,448.11
2016,3,18,13,45,123.5,359.0,1.0,25.5,463.0,449.67,333.05
2016,3,18,14,0,20.0,295.0,1.1,26.0,312.0,258.04,192.71
2016,3,18,14,15,27.5,305.0,1.2,26.0,327.0,290.2,218.04
2016,3,18,14,30,35.0,315.0,1.3,26.0,342.0,305.08,229.56
2016,3,18,14,45,283.5,280.0,1.4,26.0,480.0,504.2,380.98
2016,3,18,15,0,532.0,245.0,1.5,26.0,618.0,668.65,499.49
2016,3,18,15,15,552.5,220.5,1.5,25.5,587.5,638.61,479.12
2016,3,18,15,30,573.0,196.0,1.5,25.0,557.0,605.14,457.57
2016,3,18,15,45,491.0,203.0,1.55,25.0,496.0,530.85,404.21
2016,3,18,16,0,409.0,210.0,1.6,25.0,435.0,461.83,353.74
2016,3,18,16,15,204.5,134.0,1.6,24.5,246.5,242.89,188.89
2016,3,18,16,30,0.0,58.0,1.6,24.0,58.0,44.45,30.76
2016,3,18,16,45,0.0,50.0,1.65,24.0,50.0,38.26,25.95
2016,3,18,17,0,0.0,42.0,1.7,24.0,42.0,32.08,20.94
2016,3,18,17,15,0.0,34.5,2.0,23.0,34.5,26.31,16.29
2016,3,18,17,30,0.0,27.0,2.3,22.0,27.0,20.56,11.54
2016,3,18,17,45,0.0,19.5,2.65,21.5,19.5,14.82,6.68
2016,3,18,18,0,0.0,12.0,3.0,21.0,12.0,9.1,1.79
2016,3,18,18,15,0.0,6.5,3.75,20.5,6.5,4.92,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.79,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,7.08,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,13.72,4.64
2016,3,19,7,15,0.0,39.0,6.85,7.0,39.0,30.06,20.05
2016,3,19,7,30,0.0,60.0,6.9,7.0,60.0,46.67,35.03
2016,3,19,7,45,6.5,83.0,6.95,7.5,85.0,66.83,52.68
2016,3,19,8,0,13.0,106.0,7.0,8.0,110.0,87.89,70.93
2016,3,19,8,15,43.5,135.5,7.0,8.5,152.5,129.97,106.8
2016,3,19,8,30,74.0,165.0,7.0,9.0,195.0,171.77,142.25
2016,3,19,8,45,396.5,141.0,7.05,9.5,334.5,341.15,284.97
2016,3,19,9,0,719.0,117.0,7.1,10.0,474.0,524.08,436.98
2016,3,19,9,15,745.0,122.0,7.05,10.5,526.0,581.9,484.19
2016,3,19,9,30,771.0,127.0,7.0,11.0,578.0,640.19,530.82
2016,3,19,9,45,794.5,129.0,7.0,11.5,625.5,690.98,570.64
2016,3,19,10,0,818.0,131.0,7.0,12.0,673.0,743.93,611.19
2016,3,19,10,15,832.5,134.0,6.95,12.5,713.5,790.08,645.4
2016,3,19,10,30,847.0,137.0,6.9,13.0,754.0,834.41,676.57
2016,3,19,10,45,861.5,137.0,6.85,13.5,788.0,873.74,703.41
2016,3,19,11,0,876.0,137.0,6.8,14.0,822.0,910.7,728.21
2016,3,19,11,15,883.5,138.5,6.75,14.0,847.0,940.37,748.85
2016,3,19,11,30,891.0,140.0,6.7,14.0,872.0,953.33,757.22
2016,3,19,11,45,899.5,138.0,6.65,14.5,890.0,973.66,769.7
2016,3,19,12,0,908.0,136.0,6.6,15.0,908.0,990.7,779.76
2016,3,19,12,15,910.0,136.5,6.5,15.0,915.0,1000.53,785.91
2016,3,19,12,30,912.0,137.0,6.4,15.0,922.0,1006.78,789.61
2016,3,19,12,45,916.0,134.5,6.35,15.5,921.5,1008.49,788.98
2016,3,19,13,0,920.0,132.0,6.3,16.0,921.0,1006.52,785.89
2016,3,19,13,15,917.5,131.0,6.2,16.0,910.0,996.2,778.19
2016,3,19,13,30,915.0,130.0,6.1,16.0,899.0,982.28,768.11
2016,3,19,13,45,914.0,127.0,6.1,16.0,880.5,964.32,755.86
2016,3,19,14,0,913.0,124.0,6.1,16.0,862.0,942.83,741.17
2016,3,19,14,15,906.0,122.0,6.05,16.0,834.0,913.67,720.71
2016,3,19,14,30,899.0,120.0,6.0,16.0,806.0,881.49,698.09
2016,3,19,14,45,893.5,115.5,5.95,16.0,771.0,845.25,672.45
2016,3,19,15,0,888.0,111.0,5.9,16.0,736.0,806.2,644.65
2016,3,19,15,15,874.0,108.5,5.8,15.5,693.0,767.6,617.67
2016,3,19,15,30,860.0,106.0,5.7,15.0,650.0,718.99,581.41
2016,3,19,15,45,844.0,101.5,5.65,15.0,601.5,665.6,539.84
2016,3,19,16,0,828.0,97.0,5.6,15.0,553.0,611.2,496.57
2016,3,19,16,15,802.0,93.0,5.45,14.5,499.0,551.04,448.31
2016,3,19,16,30,776.0,89.0,5.3,14.0,445.0,491.43,399.16
2016,3,19,16,45,741.0,83.0,5.15,14.0,388.0,426.92,344.05
2016,3,19,17,0,706.0,77.0,5.0,14.0,331.0,364.39,289.26
2016,3,19,17,15,651.0,70.0,4.6,13.0,273.0,296.85,230.34
2016,3,19,17,30,596.0,63.0,4.2,12.0,215.0,234.63,175.02
2016,3,19,17,45,508.0,53.5,3.8,11.5,160.0,168.63,117.69
2016,3,19,18,0,420.0,44.0,3.4,11.0,105.0,112.69,70.81
2016,3,19,18,15,268.5,29.0,3.25,10.5,61.5,56.38,28.43
2016,3,19,18,30,117.0,14.0,3.1,10.0,18.0,15.07,0.0
2016,3,19,18,45,58.5,7.0,3.0,10.0,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.0,13.5,3.25,4.5,25.0,14.2,0.0
2016,3,20,7,0,286.0,27.0,3.5,5.0,50.0,52.83,25.16
2016,3,20,7,15,405.0,39.0,3.55,6.0,101.5,101.2,62.88
2016,3,20,7,30,524.0,51.0,3.6,7.0,153.0,163.93,114.43
2016,3,20,7,45,593.0,60.0,3.65,8.0,210.5,224.44,168.18
2016,3,20,8,0,662.0,69.0,3.7,9.0,268.0,292.41,228.48
2016,3,20,8,15,708.5,75.0,3.75,9.5,327.0,355.91,285.15
2016,3,20,8,30,755.0,81.0,3.8,10.0,386.0,423.39,343.71
2016,3,20,8,45,786.5,85.5,3.9,10.5,443.0,485.44,396.43
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,548.98,448.72
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.0,608.12,495.64
2016,3,20,9,30,864.0,98.0,3.9,12.0,606.0,667.2,541.0
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.0,720.6,580.89
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,765.88,613.9
2016,3,20,10,15,911.5,105.5,3.95,13.0,743.0,811.89,646.54
2016,3,20,10,30,924.0,108.0,4.0,13.0,784.0,855.74,677.1
2016,3,20,10,45,934.0,109.0,4.05,13.5,818.0,893.64,701.88
2016,3,20,11,0,944.0,110.0,4.1,14.0,852.0,928.75,724.51
2016,3,20,11,15,950.0,111.5,4.15,14.0,877.5,957.85,744.15
2016,3,20,11,30,956.0,113.0,4.2,14.0,903.0,983.6,761.51
2016,3,20,11,45,961.0,112.5,4.3,14.5,920.0,1003.02,773.45
2016,3,20,12,0,966.0,112.0,4.4,15.0,937.0,1018.82,783.25
2016,3,20,12,15,968.0,112.5,4.45,15.0,944.0,1029.08,790.38
2016,3,20,12,30,970.0,113.0,4.5,15.0,951.0,1035.51,795.07
2016,3,20,12,45,971.0,112.0,4.6,15.5,950.0,1035.68,794.56
2016,3,20,13,0,972.0,111.0,4.7,16.0,949.0,1031.97,791.54
2016,3,20,13,15,970.0,110.5,4.7,16.0,937.5,1022.09,785.03
2016,3,20,13,30,968.0,110.0,4.7,16.0,926.0,1008.41,776.06
2016,3,20,13,45,965.5,108.0,4.7,16.0,906.5,989.07,763.27
2016,3,20,14,0,963.0,106.0,4.7,16.0,887.0,966.08,748.05
2016,3,20,14,15,956.0,104.5,4.7,16.0,858.5,936.17,727.98
2016,3,20,14,30,949.0,103.0,4.7,16.0,830.0,903.06,705.65
2016,3,20,14,45,942.0,100.5,4.7,16.0,794.0,865.93,680.36
2016,3,20,15,0,935.0,98.0,4.7,16.0,758.0,825.95,652.86
2016,3,20,15,15,922.0,95.5,4.6,15.5,714.5,778.96,620.62
2016,3,20,15,30,909.0,93.0,4.5,15.0,671.0,730.0,584.97
2016,3,20,15,45,894.0,89.0,4.45,15.0,621.5,676.57,543.97
2016,3,20,16,0,879.0,85.0,4.4,15.0,572.0,621.9,501.05
2016,3,20,16,15,855.0,81.5,4.2,14.5,517.0,565.16,455.66
2016,3,20,16,30,831.0,78.0,4.0,14.0,462.0,504.6,406.17
2016,3,20,16,45,799.5,73.0,3.8,14.0,404.5,439.81,351.26
2016,3,20,17,0,768.0,68.0,3.6,14.0,347.0,376.81,296.31
2016,3,20,17,15,716.5,62.5,3.1,13.0,287.5,308.79,237.07
2016,3,20,17,30,665.0,57.0,2.6,12.0,228.0,245.52,180.78
2016,3,20,17,45,583.0,48.5,2.1,11.0,171.0,177.63,121.87
2016,3,20,18,0,501.0,40.0,1.6,10.0,114.0,119.53,73.08
2016,3,20,18,15,343.0,27.0,1.6,9.5,67.5,60.06,29.07
2016,3,20,18,30,185.0,14.0,1.6,9.0,21.0,16.67,0.0
2016,3,20,18,45,92.5,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.0,13.5,1.9,3.0,29.0,14.82,0.0
2016,3,21,7,0,362.0,27.0,2.2,4.0,58.0,58.56,27.85
2016,3,21,7,15,480.5,37.5,2.35,5.0,112.0,109.92,67.28
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,175.49,121.44
2016,3,21,7,45,666.0,54.5,2.7,7.0,226.0,237.94,177.3
2016,3,21,8,0,733.0,61.0,2.9,8.0,286.0,306.83,238.84
2016,3,21,8,15,775.5,66.0,3.05,8.5,346.0,371.52,296.95
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,439.57,356.32
2016,3,21,8,45,847.0,75.0,3.4,10.0,463.5,502.97,409.68
2016,3,21,9,0,876.0,79.0,3.6,11.0,521.0,567.51,462.07
2016,3,21,9,15,896.5,82.0,3.55,11.5,574.5,622.89,505.96
2016,3,21,9,30,917.0,85.0,3.5,12.0,628.0,680.96,550.35
2016,3,21,9,45,931.5,87.5,3.45,12.5,676.0,733.66,589.27
2016,3,21,10,0,946.0,90.0,3.4,13.0,724.0,784.76,625.57
2016,3,21,10,15,956.5,91.5,3.4,13.5,765.0,829.92,655.46
2016,3,21,10,30,967.0,93.0,3.4,14.0,806.0,872.65,683.21
2016,3,21,10,45,974.5,94.5,3.4,14.5,839.0,910.21,706.99
2016,3,21,11,0,982.0,96.0,3.4,15.0,872.0,944.71,728.41
2016,3,21,11,15,987.0,97.0,3.35,15.5,897.0,973.27,745.22
2016,3,21,11,30,992.0,98.0,3.3,16.0,922.0,998.31,759.55
2016,3,21,11,45,995.0,99.0,3.3,16.5,938.5,1017.87,770.54
2016,3,21,12,0,998.0,100.0,3.3,17.0,955.0,1033.63,779.05
2016,3,21,12,15,999.0,100.5,3.3,17.0,962.0,1043.14,784.97
2016,3,21,12,30,1000.0,101.0,3.3,17.0,969.0,1048.69,788.43
2016,3,21,12,45,999.0,101.0,3.3,17.5,966.5,1047.88,786.34
2016,3,21,13,0,998.0,101.0,3.3,18.0,964.0,1043.09,781.82
2016,3,21,13,15,995.5,100.5,3.35,18.0,952.5,1032.46,775.47
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,1017.95,766.67
2016,3,21,13,45,988.0,99.0,3.45,18.5,920.0,996.87,752.11
2016,3,21,14,0,983.0,98.0,3.5,19.0,899.0,972.15,735.21
2016,3,21,14,15,976.0,97.0,3.55,19.0,870.0,942.21,716.18
2016,3,21,14,30,969.0,96.0,3.6,19.0,841.0,909.01,694.84
2016,3,21,14,45,949.5,99.0,3.65,19.0,801.5,866.75,667.03
2016,3,21,15,0,930.0,102.0,3.7,19.0,762.0,822.38,637.5
2016,3,21,15,15,916.5,100.0,3.7,18.5,718.0,775.7,606.86
2016,3,21,15,30,903.0,98.0,3.7,18.0,674.0,727.11,572.46
2016,3,21,15,45,885.0,94.5,3.75,18.0,624.0,677.58,535.45
2016,3,21,16,0,867.0,91.0,3.8,18.0,574.0,621.22,492.42
2016,3,21,16,15,842.0,87.5,3.65,17.5,518.5,560.41,445.14
2016,3,21,16,30,817.0,84.0,3.5,17.0,463.0,499.99,396.69
2016,3,21,16,45,782.5,79.0,3.4,16.5,405.0,434.65,342.97
2016,3,21,17,0,748.0,74.0,3.3,16.0,347.0,371.42,289.26
2016,3,21,17,15,695.0,67.5,3.0,15.0,287.5,302.78,230.38
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,239.51,174.9
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,172.73,117.79
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,115.56,70.57
2016,3,21,18,15,319.0,29.0,2.35,11.5,68.0,57.89,28.5
2016,3,21,18,30,165.0,15.0,2.5,11.0,22.0,17.82,0.0
2016,3,21,18,45,82.5,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,133.5,16.0,4.9,7.5,28.0,15.43,0.0
2016,3,22,7,0,267.0,32.0,5.2,8.0,56.0,54.04,27.92
2016,3,22,7,15,382.0,45.5,5.5,9.0,107.5,101.67,63.9
2016,3,22,7,30,497.0,59.0,5.8,10.0,159.0,163.17,113.87
2016,3,22,7,45,576.0,66.0,6.15,11.0,217.5,222.82,165.99
2016,3,22,8,0,655.0,73.0,6.5,12.0,276.0,290.97,225.99
2016,3,22,8,15,699.5,79.5,6.7,13.0,334.5,353.63,281.68
2016,3,22,8,30,744.0,86.0,6.9,14.0,393.0,420.06,339.18
2016,3,22,8,45,776.0,90.0,7.15,15.0,449.5,481.11,390.97
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,543.73,442.49
2016,3,22,9,15,830.0,97.5,7.4,16.5,558.0,601.13,488.95
2016,3,22,9,30,852.0,101.0,7.4,17.0,610.0,658.38,534.02
2016,3,22,9,45,867.5,104.0,7.4,18.0,656.5,710.23,572.67
2016,3,22,10,0,883.0,107.0,7.4,19.0,703.0,753.74,604.1
2016,3,22,10,15,894.5,109.5,7.4,19.5,743.0,798.19,635.53
2016,3,22,10,30,906.0,112.0,7.4,20.0,783.0,840.45,664.34
2016,3,22,10,45,914.0,113.5,7.4,20.5,815.0,876.43,688.26
2016,3,22,11,0,922.0,115.0,7.4,21.0,847.0,909.57,709.95
2016,3,22,11,15,927.5,116.5,7.35,21.0,871.5,937.5,728.97
2016,3,22,11,30,933.0,118.0,7.3,21.0,896.0,962.15,745.64
2016,3,22,11,45,932.5,120.5,7.3,21.5,910.5,978.87,755.43
2016,3,22,12,0,932.0,123.0,7.3,22.0,925.0,991.92,762.69
2016,3,22,12,15,933.0,123.5,7.25,22.0,931.5,1000.77,768.37
2016,3,22,12,30,934.0,124.0,7.2,22.0,938.0,1005.94,771.59
2016,3,22,12,45,932.5,124.0,7.15,22.5,935.0,1004.58,768.84
2016,3,22,13,0,931.0,124.0,7.1,23.0,932.0,999.52,763.65
2016,3,22,13,15,927.5,123.5,7.05,23.0,920.5,988.46,755.93
2016,3,22,13,30,924.0,123.0,7.0,23.0,909.0,973.81,745.82
2016,3,22,13,45,918.0,122.5,6.95,23.5,888.5,953.4,730.32
2016,3,22,14,0,912.0,122.0,6.9,24.0,868.0,929.65,712.63
2016,3,22,14,15,904.0,120.5,6.8,24.0,839.0,900.05,692.06
2016,3,22,14,30,896.0,119.0,6.7,24.0,810.0,867.48,669.41
2016,3,22,14,45,891.5,113.5,6.65,24.0,775.0,831.09,644.2
2016,3,22,15,0,887.0,108.0,6.6,24.0,740.0,791.83,616.83
2016,3,22,15,15,872.5,105.5,6.5,23.5,696.5,745.55,584.58
2016,3,22,15,30,858.0,103.0,6.4,23.0,653.0,703.64,553.81
2016,3,22,15,45,837.5,100.5,6.35,23.0,603.5,649.56,512.42
2016,3,22,16,0,817.0,98.0,6.3,23.0,554.0,594.89,469.73
2016,3,22,16,15,790.0,93.5,6.15,22.5,500.0,534.45,422.29
2016,3,22,16,30,763.0,89.0,6.0,22.0,446.0,474.73,374.12
2016,3,22,16,45,723.5,84.5,5.85,21.5,389.0,410.54,321.18
2016,3,22,17,0,684.0,80.0,5.7,21.0,332.0,349.06,269.07
2016,3,22,17,15,629.0,73.0,5.5,20.5,274.5,283.35,212.8
2016,3,22,17,30,574.0,66.0,5.3,20.0,217.0,223.01,160.42
2016,3,22,17,45,482.5,56.5,5.15,19.5,162.0,158.62,106.63
2016,3,22,18,0,391.0,47.0,5.0,19.0,107.0,104.74,63.58
2016,3,22,18,15,250.5,31.5,5.0,18.5,64.0,52.53,26.39
2016,3,22,18,30,110.0,16.0,5.0,18.0,21.0,15.65,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.5,6.29,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,70.0,19.0,5.5,16.5,26.0,16.36,0.0
2016,3,23,7,0,140.0,38.0,5.6,17.0,52.0,44.39,24.32
2016,3,23,7,15,241.5,56.5,5.8,17.0,99.0,87.64,56.57
2016,3,23,7,30,343.0,75.0,6.0,17.0,146.0,141.41,99.06
2016,3,23,7,45,431.5,84.5,6.25,17.5,202.0,196.03,144.5
2016,3,23,8,0,520.0,94.0,6.5,18.0,258.0,264.88,202.66
2016,3,23,8,15,260.0,83.0,6.65,18.5,165.0,183.46,143.77
2016,3,23,8,30,0.0,72.0,6.8,19.0,72.0,55.26,40.66
2016,3,23,8,45,0.0,94.0,7.0,19.5,94.0,72.55,54.8
