Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,30,977.0,101.0,3.3,20.0,953.0,951.13,715.06
2016,4,2,11,45,979.0,102.0,3.35,20.5,968.0,968.37,724.96
2016,4,2,12,0,981.0,103.0,3.4,21.0,983.0,981.85,732.44
2016,4,2,12,15,982.0,103.5,3.4,21.0,988.5,990.15,737.62
2016,4,2,12,30,983.0,104.0,3.4,21.0,994.0,994.59,740.4
2016,4,2,12,45,982.0,104.0,3.45,21.0,990.5,992.88,739.62
2016,4,2,13,0,981.0,104.0,3.5,21.0,987.0,987.31,736.43
2016,4,2,13,15,978.0,103.5,3.5,21.0,974.5,975.64,728.95
2016,4,2,13,30,975.0,103.0,3.5,21.0,962.0,960.22,719.09
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,938.91,704.01
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,914.07,686.67
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,884.61,667.25
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,851.95,645.64
2016,4,2,14,45,937.0,100.0,3.4,22.0,822.0,811.78,618.99
2016,4,2,15,0,922.0,101.0,3.4,22.0,783.0,769.35,590.01
2016,4,2,15,15,909.0,99.0,3.35,21.5,739.0,723.46,557.89
2016,4,2,15,30,896.0,97.0,3.3,21.0,695.0,675.7,523.59
2016,4,2,15,45,879.5,94.0,3.25,21.0,645.0,623.3,483.99
2016,4,2,16,0,863.0,91.0,3.2,21.0,595.0,572.92,444.81
2016,4,2,16,15,839.5,87.0,3.0,20.5,540.0,513.56,398.27
2016,4,2,16,30,816.0,83.0,2.8,20.0,485.0,454.54,350.61
2016,4,2,16,45,783.5,78.5,2.6,20.0,427.0,392.15,298.46
2016,4,2,17,0,751.0,74.0,2.4,20.0,369.0,331.73,246.73
2016,4,2,17,15,703.0,68.5,2.05,18.5,310.0,268.35,193.32
2016,4,2,17,30,655.0,63.0,1.7,17.0,251.0,207.88,141.92
2016,4,2,17,45,579.5,55.0,1.4,16.0,193.5,146.95,92.18
2016,4,2,18,0,504.0,47.0,1.1,15.0,136.0,94.51,52.84
2016,4,2,18,15,373.5,35.0,1.1,14.5,87.0,45.21,22.9
2016,4,2,18,30,243.0,23.0,1.1,14.0,38.0,18.9,6.29
2016,4,2,18,45,121.5,11.5,1.15,13.5,19.0,9.05,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,66.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,133.0,13.0,1.8,9.0,18.0,10.23,0.0
2016,4,3,6,45,288.5,27.0,2.1,10.0,61.5,22.25,12.8
2016,4,3,7,0,444.0,41.0,2.4,11.0,105.0,64.93,34.53
2016,4,3,7,15,532.0,50.0,2.4,12.0,161.0,113.55,67.74
2016,4,3,7,30,620.0,59.0,2.4,13.0,217.0,172.37,114.18
2016,4,3,7,45,675.0,65.5,2.45,14.0,276.5,230.71,164.15
2016,4,3,8,0,730.0,72.0,2.5,15.0,336.0,295.93,220.3
2016,4,3,8,15,766.5,76.5,2.5,16.0,395.0,356.24,272.19
2016,4,3,8,30,803.0,81.0,2.5,17.0,454.0,419.15,324.66
2016,4,3,8,45,829.5,84.5,2.5,18.5,510.5,478.66,372.13
2016,4,3,9,0,856.0,88.0,2.5,20.0,567.0,538.98,418.2
2016,4,3,9,15,875.0,91.0,2.4,20.5,619.0,591.78,458.24
2016,4,3,9,30,894.0,94.0,2.3,21.0,671.0,646.44,498.1
2016,4,3,9,45,908.0,96.5,2.2,21.5,717.5,696.42,533.16
2016,4,3,10,0,922.0,99.0,2.1,22.0,764.0,744.74,565.83
2016,4,3,10,15,932.0,101.0,2.05,22.0,803.5,787.73,595.26
2016,4,3,10,30,942.0,103.0,2.0,22.0,843.0,828.27,621.02
2016,4,3,10,45,949.5,104.5,2.0,22.5,875.0,863.67,642.25
2016,4,3,11,0,957.0,106.0,2.0,23.0,907.0,896.05,661.29
2016,4,3,11,15,962.0,107.0,2.05,23.0,930.5,922.65,678.23
2016,4,3,11,30,967.0,108.0,2.1,23.0,954.0,945.82,693.01
2016,4,3,11,45,969.5,109.0,2.2,23.5,969.0,963.23,703.3
2016,4,3,12,0,972.0,110.0,2.3,24.0,984.0,976.93,711.3
2016,4,3,12,15,973.0,110.0,2.35,24.0,990.0,984.6,716.4
2016,4,3,12,30,974.0,110.0,2.4,24.0,996.0,988.46,719.21
2016,4,3,12,45,973.0,110.0,2.5,24.5,992.5,986.69,717.65
2016,4,3,13,0,972.0,110.0,2.6,25.0,989.0,981.1,713.75
2016,4,3,13,15,969.5,109.5,2.6,25.0,976.5,969.92,706.84
2016,4,3,13,30,967.0,109.0,2.6,25.0,964.0,955.0,697.65
2016,4,3,13,45,962.5,108.5,2.65,25.0,943.0,934.7,685.46
2016,4,3,14,0,958.0,108.0,2.7,25.0,922.0,910.89,671.0
2016,4,3,14,15,951.5,106.5,2.7,25.0,892.5,881.12,652.18
2016,4,3,14,30,945.0,105.0,2.7,25.0,863.0,848.19,631.22
2016,4,3,14,45,936.0,103.0,2.7,25.0,826.0,809.91,606.51
2016,4,3,15,0,927.0,101.0,2.7,25.0,789.0,768.99,579.08
2016,4,3,15,15,914.5,98.5,2.65,24.5,745.0,722.81,547.45
2016,4,3,15,30,902.0,96.0,2.6,24.0,701.0,674.69,513.63
2016,4,3,15,45,885.5,93.5,2.6,24.0,650.5,622.55,475.18
2016,4,3,16,0,869.0,91.0,2.6,24.0,600.0,572.31,436.98
2016,4,3,16,15,846.0,87.5,2.4,23.5,545.5,513.48,391.53
2016,4,3,16,30,823.0,84.0,2.2,23.0,491.0,454.91,344.93
2016,4,3,16,45,791.5,79.5,2.05,23.0,433.0,392.66,293.78
2016,4,3,17,0,760.0,75.0,1.9,23.0,375.0,332.26,242.89
2016,4,3,17,15,713.0,69.0,1.7,21.5,315.5,268.39,190.02
2016,4,3,17,30,666.0,63.0,1.5,20.0,256.0,207.24,138.89
2016,4,3,17,45,592.0,55.0,1.3,19.0,198.0,146.22,89.87
2016,4,3,18,0,518.0,47.0,1.1,18.0,140.0,93.5,51.13
2016,4,3,18,15,388.5,35.0,1.15,17.0,90.5,43.93,22.06
2016,4,3,18,30,259.0,23.0,1.2,16.0,41.0,18.93,6.81
2016,4,3,18,45,129.5,11.5,1.3,15.5,20.5,9.05,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,122.0,15.0,3.3,10.0,19.0,11.49,0.0
2016,4,4,6,45,270.5,29.5,3.55,11.0,63.0,24.09,14.51
2016,4,4,7,0,419.0,44.0,3.8,12.0,107.0,64.88,35.49
2016,4,4,7,15,506.5,54.0,3.8,13.0,162.5,112.64,67.98
2016,4,4,7,30,594.0,64.0,3.8,14.0,218.0,170.58,113.51
2016,4,4,7,45,651.0,70.5,3.85,15.0,277.0,227.83,162.3
2016,4,4,8,0,708.0,77.0,3.9,16.0,336.0,290.83,216.54
2016,4,4,8,15,745.0,82.0,4.05,17.0,394.5,351.85,269.22
2016,4,4,8,30,782.0,87.0,4.2,18.0,453.0,414.18,321.72
2016,4,4,8,45,809.0,91.0,4.35,19.0,509.0,473.25,370.34
2016,4,4,9,0,836.0,95.0,4.5,20.0,565.0,533.2,418.09
2016,4,4,9,15,855.0,98.0,4.35,20.5,616.5,588.24,460.61
2016,4,4,9,30,874.0,101.0,4.2,21.0,668.0,638.4,498.29
2016,4,4,9,45,888.5,103.5,4.1,22.0,714.0,687.75,533.26
2016,4,4,10,0,903.0,106.0,4.0,23.0,760.0,735.51,565.87
2016,4,4,10,15,913.5,107.5,3.85,23.5,799.0,777.6,594.35
2016,4,4,10,30,924.0,109.0,3.7,24.0,838.0,817.31,619.37
2016,4,4,10,45,931.5,110.5,3.55,24.5,869.5,852.05,640.16
2016,4,4,11,0,939.0,112.0,3.4,25.0,901.0,883.82,658.6
2016,4,4,11,15,944.0,113.5,3.3,25.0,924.5,910.36,674.89
2016,4,4,11,30,949.0,115.0,3.2,25.0,948.0,933.52,688.87
2016,4,4,11,45,952.0,115.5,3.1,25.5,962.5,950.53,697.38
2016,4,4,12,0,955.0,116.0,3.0,26.0,977.0,963.91,703.54
2016,4,4,12,15,956.0,116.0,2.9,26.0,983.0,971.37,707.26
2016,4,4,12,30,957.0,116.0,2.8,26.0,989.0,975.09,708.69
2016,4,4,12,45,956.5,115.5,2.7,26.5,985.5,973.26,705.24
2016,4,4,13,0,956.0,115.0,2.6,27.0,982.0,967.68,699.54
2016,4,4,13,15,953.5,114.5,2.5,27.0,969.5,956.6,691.83
2016,4,4,13,30,951.0,114.0,2.4,27.0,957.0,941.85,681.9
2016,4,4,13,45,946.5,113.0,2.35,27.5,936.0,921.34,667.5
2016,4,4,14,0,942.0,112.0,2.3,28.0,915.0,897.37,651.01
2016,4,4,14,15,935.0,110.5,2.2,28.0,885.5,867.59,631.67
2016,4,4,14,30,928.0,109.0,2.1,28.0,856.0,834.73,610.35
2016,4,4,14,45,919.0,107.0,2.05,28.0,819.0,797.0,586.16
2016,4,4,15,0,910.0,105.0,2.0,28.0,782.0,756.69,559.04
2016,4,4,15,15,897.0,102.5,1.95,27.5,738.0,710.84,528.3
2016,4,4,15,30,884.0,100.0,1.9,27.0,694.0,663.16,495.48
2016,4,4,15,45,867.5,97.0,1.85,27.0,644.5,615.15,460.46
2016,4,4,16,0,851.0,94.0,1.8,27.0,595.0,561.6,420.64
2016,4,4,16,15,828.0,90.0,1.7,26.5,540.5,503.24,376.78
2016,4,4,16,30,805.0,86.0,1.6,26.0,486.0,445.19,331.72
2016,4,4,16,45,774.0,81.0,1.55,25.5,428.5,383.75,282.91
2016,4,4,17,0,743.0,76.0,1.5,25.0,371.0,324.15,234.05
2016,4,4,17,15,696.0,70.5,1.4,23.5,312.5,260.37,182.05
2016,4,4,17,30,649.0,65.0,1.3,22.0,254.0,202.31,134.11
2016,4,4,17,45,576.5,56.5,1.25,21.0,197.0,142.39,86.66
2016,4,4,18,0,504.0,48.0,1.2,20.0,140.0,90.61,49.27
2016,4,4,18,15,377.5,36.0,1.3,19.0,90.5,42.52,21.76
2016,4,4,18,30,251.0,24.0,1.4,18.0,41.0,19.72,7.76
2016,4,4,18,45,125.5,12.0,1.5,17.5,20.5,9.44,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,80.0,8.0,2.35,11.0,11.5,6.29,0.0
2016,4,5,6,30,160.0,16.0,2.7,12.0,23.0,13.01,0.0
2016,4,5,6,45,308.5,29.5,3.05,13.0,68.0,24.2,14.69
2016,4,5,7,0,457.0,43.0,3.4,14.0,113.0,65.46,34.79
2016,4,5,7,15,541.5,52.0,3.3,15.0,169.5,114.1,67.24
2016,4,5,7,30,626.0,61.0,3.2,16.0,226.0,172.47,112.7
2016,4,5,7,45,678.0,67.5,3.15,17.0,285.5,230.17,161.61
2016,4,5,8,0,730.0,74.0,3.1,18.0,345.0,294.48,216.52
2016,4,5,8,15,765.0,79.0,3.2,19.0,403.5,354.47,267.86
2016,4,5,8,30,800.0,84.0,3.3,20.0,462.0,416.88,319.8
2016,4,5,8,45,825.0,87.5,3.45,21.0,517.5,475.32,367.28
2016,4,5,9,0,850.0,91.0,3.6,22.0,573.0,534.4,413.65
2016,4,5,9,15,868.0,94.0,3.65,22.5,624.5,589.38,456.07
2016,4,5,9,30,886.0,97.0,3.7,23.0,676.0,639.65,493.86
2016,4,5,9,45,899.5,99.5,3.75,23.5,721.5,688.72,529.64
2016,4,5,10,0,913.0,102.0,3.8,24.0,767.0,736.11,563.26
2016,4,5,10,15,923.0,104.0,3.9,24.5,806.0,778.54,592.78
2016,4,5,10,30,933.0,106.0,4.0,25.0,845.0,818.53,619.01
2016,4,5,10,45,940.0,107.5,4.15,25.5,876.0,853.03,641.07
2016,4,5,11,0,947.0,109.0,4.3,26.0,907.0,884.51,660.97
2016,4,5,11,15,951.5,110.0,4.4,26.0,930.5,910.25,678.01
2016,4,5,11,30,956.0,111.0,4.5,26.0,954.0,932.57,692.82
2016,4,5,11,45,959.5,111.5,4.6,26.5,968.5,950.02,703.16
2016,4,5,12,0,963.0,112.0,4.7,27.0,983.0,963.84,711.28
2016,4,5,12,15,963.5,112.0,4.75,27.0,988.5,970.83,716.03
2016,4,5,12,30,964.0,112.0,4.8,27.0,994.0,974.05,718.42
2016,4,5,12,45,963.0,112.0,4.9,27.0,990.0,972.16,717.93
2016,4,5,13,0,962.0,112.0,5.0,27.0,986.0,966.49,715.04
2016,4,5,13,15,959.0,111.5,5.05,27.0,973.5,954.87,707.9
2016,4,5,13,30,956.0,111.0,5.1,27.0,961.0,939.57,698.38
2016,4,5,13,45,950.5,110.5,5.15,27.0,939.5,918.55,685.04
2016,4,5,14,0,945.0,110.0,5.2,27.0,918.0,894.1,669.39
2016,4,5,14,15,938.0,108.5,5.15,27.0,888.0,864.23,649.42
2016,4,5,14,30,931.0,107.0,5.1,27.0,858.0,831.27,627.31
2016,4,5,14,45,920.5,105.5,5.1,27.0,820.5,792.81,601.53
2016,4,5,15,0,910.0,104.0,5.1,27.0,783.0,751.85,572.56
2016,4,5,15,15,897.0,102.0,5.0,26.5,739.0,706.5,540.31
2016,4,5,15,30,884.0,100.0,4.9,26.0,695.0,659.32,505.98
2016,4,5,15,45,865.5,97.0,4.8,26.0,645.0,606.44,465.65
2016,4,5,16,0,847.0,94.0,4.7,26.0,595.0,555.63,425.88
2016,4,5,16,15,824.0,90.5,4.5,25.5,541.0,498.04,380.66
2016,4,5,16,30,801.0,87.0,4.3,25.0,487.0,440.77,334.47
2016,4,5,16,45,766.5,83.0,4.15,24.5,429.0,379.26,284.02
2016,4,5,17,0,732.0,79.0,4.0,24.0,371.0,319.95,234.11
2016,4,5,17,15,684.5,73.0,3.55,23.0,312.5,256.34,180.71
2016,4,5,17,30,637.0,67.0,3.1,22.0,254.0,198.56,132.09
2016,4,5,17,45,561.5,58.5,2.7,21.0,197.0,139.18,84.99
2016,4,5,18,0,486.0,50.0,2.3,20.0,140.0,88.31,48.55
2016,4,5,18,15,362.0,37.5,2.3,19.5,91.0,41.48,21.99
2016,4,5,18,30,238.0,25.0,2.3,19.0,42.0,20.5,8.7
2016,4,5,18,45,119.0,12.5,2.35,18.5,21.0,9.83,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.5,2.65,13.5,9.0,6.69,0.0
2016,4,6,6,30,42.0,17.0,2.8,14.0,18.0,12.95,0.0
2016,4,6,6,45,126.5,40.5,3.0,15.0,57.5,29.95,19.55
2016,4,6,7,0,211.0,64.0,3.2,16.0,97.0,62.31,39.86
2016,4,6,7,15,288.5,82.0,3.45,16.5,147.5,103.53,69.06
2016,4,6,7,30,366.0,100.0,3.7,17.0,198.0,152.7,106.99
2016,4,6,7,45,183.0,98.5,4.0,17.5,147.5,127.99,95.27
2016,4,6,8,0,0.0,97.0,4.3,18.0,97.0,74.6,57.16
2016,4,6,8,15,53.0,151.0,4.65,18.5,176.5,139.55,109.65
2016,4,6,8,30,106.0,205.0,5.0,19.0,256.0,209.14,165.47
2016,4,6,8,45,159.0,230.0,5.4,20.0,316.5,268.22,212.1
2016,4,6,9,0,212.0,255.0,5.8,21.0,377.0,326.15,257.4
2016,4,6,9,15,314.5,258.0,5.95,21.5,456.0,407.34,321.0
2016,4,6,9,30,417.0,261.0,6.1,22.0,535.0,498.75,391.62
2016,4,6,9,45,438.5,271.5,6.25,22.5,576.5,542.63,424.57
2016,4,6,10,0,460.0,282.0,6.4,23.0,618.0,586.84,457.4
2016,4,6,10,15,504.0,284.0,6.35,23.0,670.0,640.12,497.42
2016,4,6,10,30,548.0,286.0,6.3,23.0,722.0,694.51,537.71
2016,4,6,10,45,733.0,202.5,6.3,23.5,809.5,789.47,609.26
2016,4,6,11,0,918.0,119.0,6.3,24.0,897.0,866.97,664.96
2016,4,6,11,15,705.5,239.5,6.2,24.0,847.0,838.01,640.32
2016,4,6,11,30,493.0,360.0,6.1,24.0,797.0,773.39,588.35
2016,4,6,11,45,727.5,237.0,6.05,24.5,892.5,880.74,669.02
2016,4,6,12,0,962.0,114.0,6.0,25.0,988.0,961.27,724.27
2016,4,6,12,15,965.5,114.5,5.9,25.0,996.0,971.28,729.94
2016,4,6,12,30,969.0,115.0,5.8,25.0,1004.0,977.55,733.49
2016,4,6,12,45,979.0,109.5,5.75,25.5,1005.0,980.34,733.62
2016,4,6,13,0,989.0,104.0,5.7,26.0,1006.0,979.17,731.18
2016,4,6,13,15,987.5,103.5,5.6,26.0,994.5,968.55,723.61
2016,4,6,13,30,986.0,103.0,5.5,26.0,983.0,954.12,713.6
2016,4,6,13,45,988.5,99.0,5.45,26.0,964.0,936.02,701.53
2016,4,6,14,0,991.0,95.0,5.4,26.0,945.0,914.01,686.87
2016,4,6,14,15,985.0,94.0,5.35,26.0,915.0,884.23,666.9
2016,4,6,14,30,979.0,93.0,5.3,26.0,885.0,851.15,644.66
2016,4,6,14,45,954.5,99.5,5.25,26.0,843.5,808.39,615.54
2016,4,6,15,0,930.0,106.0,5.2,26.0,802.0,763.85,583.53
2016,4,6,15,15,917.0,103.5,5.05,25.5,757.0,717.31,550.11
2016,4,6,15,30,904.0,101.0,4.9,25.0,712.0,668.87,514.56
2016,4,6,15,45,894.0,95.5,4.8,25.0,663.0,617.8,475.45
2016,4,6,16,0,884.0,90.0,4.7,25.0,614.0,565.09,434.14
2016,4,6,16,15,861.0,86.5,4.4,24.5,558.0,508.4,389.04
2016,4,6,16,30,838.0,83.0,4.1,24.0,502.0,449.37,341.17
2016,4,6,16,45,812.5,77.0,3.8,23.5,444.5,387.61,289.95
2016,4,6,17,0,787.0,71.0,3.5,23.0,387.0,327.07,238.41
2016,4,6,17,15,742.0,66.0,2.95,22.0,327.0,263.79,184.74
2016,4,6,17,30,697.0,61.0,2.4,21.0,267.0,204.56,134.54
2016,4,6,17,45,630.0,53.0,1.9,20.0,208.5,141.9,84.44
2016,4,6,18,0,563.0,45.0,1.4,19.0,150.0,88.51,46.35
2016,4,6,18,15,438.0,34.5,1.35,18.0,99.0,39.22,20.05
2016,4,6,18,30,313.0,24.0,1.3,17.0,48.0,19.87,8.78
2016,4,6,18,45,156.5,12.0,1.3,16.5,24.0,9.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,11.0,10.0,7.87,0.0
2016,4,7,6,30,0.0,20.0,2.5,12.0,20.0,15.0,0.0
2016,4,7,6,45,82.5,39.5,2.85,13.5,53.0,29.36,19.36
2016,4,7,7,0,165.0,59.0,3.2,15.0,86.0,55.49,35.94
2016,4,7,7,15,195.0,81.5,3.25,16.0,125.5,88.98,61.13
2016,4,7,7,30,225.0,104.0,3.3,17.0,165.0,126.28,91.05
2016,4,7,7,45,245.5,125.0,3.4,18.0,206.0,163.73,122.19
2016,4,7,8,0,266.0,146.0,3.5,19.0,247.0,203.45,155.21
2016,4,7,8,15,199.5,177.0,3.65,20.0,259.5,217.25,168.74
2016,4,7,8,30,133.0,208.0,3.8,21.0,272.0,228.35,178.66
2016,4,7,8,45,300.5,206.0,4.0,22.0,372.5,319.63,249.32
2016,4,7,9,0,468.0,204.0,4.2,23.0,473.0,429.88,333.8
2016,4,7,9,15,685.0,151.5,4.2,23.5,583.5,536.36,415.06
2016,4,7,9,30,902.0,99.0,4.2,24.0,694.0,646.33,497.77
2016,4,7,9,45,919.0,99.5,4.2,24.5,740.5,696.26,533.81
2016,4,7,10,0,936.0,100.0,4.2,25.0,787.0,744.71,568.11
2016,4,7,10,15,945.0,101.5,4.15,25.5,825.5,786.55,596.65
2016,4,7,10,30,954.0,103.0,4.1,26.0,864.0,825.82,621.77
2016,4,7,10,45,959.0,105.0,4.1,26.5,895.0,859.62,642.58
2016,4,7,11,0,964.0,107.0,4.1,27.0,926.0,890.21,661.05
2016,4,7,11,15,968.0,108.0,4.1,27.0,949.0,915.71,677.32
2016,4,7,11,30,972.0,109.0,4.1,27.0,972.0,937.7,691.28
2016,4,7,11,45,952.5,123.0,4.1,27.5,979.5,947.46,695.79
2016,4,7,12,0,933.0,137.0,4.1,28.0,987.0,952.64,697.42
2016,4,7,12,15,933.5,137.5,4.0,28.0,992.0,959.68,701.27
2016,4,7,12,30,934.0,138.0,3.9,28.0,997.0,963.09,702.8
2016,4,7,12,45,933.0,137.0,3.85,28.5,993.0,960.24,699.24
2016,4,7,13,0,932.0,136.0,3.8,29.0,989.0,953.77,693.49
2016,4,7,13,15,693.5,255.5,3.65,29.0,885.5,867.94,633.88
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,754.7,552.05
2016,4,7,13,45,685.5,253.5,3.4,29.0,850.5,836.35,613.1
2016,4,7,14,0,916.0,132.0,3.3,29.0,919.0,882.15,646.04
2016,4,7,14,15,744.0,210.0,3.15,29.0,835.5,810.57,595.38
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,719.83,530.35
2016,4,7,14,45,725.5,206.0,2.9,29.0,768.0,745.31,550.9
2016,4,7,15,0,879.0,124.0,2.8,29.0,784.0,747.49,554.31
2016,4,7,15,15,865.0,121.0,2.65,28.5,739.5,700.86,521.85
2016,4,7,15,30,851.0,118.0,2.5,28.0,695.0,652.58,487.82
2016,4,7,15,45,809.5,115.0,2.4,28.0,632.0,587.09,440.02
2016,4,7,16,0,768.0,112.0,2.3,28.0,569.0,523.07,392.28
2016,4,7,16,15,758.5,101.0,2.1,27.5,517.5,469.04,351.05
2016,4,7,16,30,749.0,90.0,1.9,27.0,466.0,414.14,307.76
2016,4,7,16,45,719.0,91.0,1.75,26.5,418.0,360.71,264.55
2016,4,7,17,0,689.0,92.0,1.6,26.0,370.0,309.88,222.32
2016,4,7,17,15,639.5,85.0,1.45,24.5,311.5,248.89,173.04
2016,4,7,17,30,590.0,78.0,1.3,23.0,253.0,192.66,127.44
2016,4,7,17,45,514.5,67.5,1.2,22.0,196.5,134.88,82.91
2016,4,7,18,0,439.0,57.0,1.1,21.0,140.0,85.71,48.73
2016,4,7,18,15,322.0,42.5,1.15,20.5,91.5,41.25,23.98
2016,4,7,18,30,205.0,28.0,1.2,20.0,43.0,21.35,10.03
2016,4,7,18,45,102.5,14.0,1.25,19.5,21.5,11.02,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,45.0,10.0,3.2,12.5,12.5,7.87,0.0
2016,4,8,6,30,90.0,20.0,3.4,13.0,25.0,15.12,0.76
2016,4,8,6,45,194.0,40.0,3.6,13.5,67.0,30.0,20.05
2016,4,8,7,0,298.0,60.0,3.8,14.0,109.0,64.4,39.73
2016,4,8,7,15,376.0,75.0,4.05,14.5,162.0,106.87,68.81
2016,4,8,7,30,454.0,90.0,4.3,15.0,215.0,158.44,108.8
2016,4,8,7,45,372.5,117.5,4.55,16.0,235.5,191.23,141.26
2016,4,8,8,0,291.0,145.0,4.8,17.0,256.0,209.05,160.45
2016,4,8,8,15,471.5,135.0,5.1,18.0,348.0,288.98,223.09
2016,4,8,8,30,652.0,125.0,5.4,19.0,440.0,386.98,300.91
2016,4,8,8,45,601.5,150.0,5.7,20.0,467.0,422.29,331.16
2016,4,8,9,0,551.0,175.0,6.0,21.0,494.0,445.65,350.69
2016,4,8,9,15,535.5,199.5,5.95,21.0,531.5,487.23,383.99
2016,4,8,9,30,520.0,224.0,5.9,21.0,569.0,525.99,414.14
2016,4,8,9,45,514.0,244.5,5.85,21.5,604.5,564.6,442.7
2016,4,8,10,0,508.0,265.0,5.8,22.0,640.0,601.17,468.99
2016,4,8,10,15,499.5,285.5,5.7,22.5,669.5,633.81,491.63
2016,4,8,10,30,491.0,306.0,5.6,23.0,699.0,664.11,512.03
2016,4,8,10,45,456.5,333.5,5.5,23.5,710.0,677.62,519.36
2016,4,8,11,0,422.0,361.0,5.4,24.0,721.0,687.28,523.75
2016,4,8,11,15,383.0,390.5,5.3,24.0,724.0,680.01,517.0
2016,4,8,11,30,344.0,420.0,5.2,24.0,727.0,681.94,516.66
2016,4,8,11,45,337.5,430.0,5.1,24.5,734.5,691.61,521.71
2016,4,8,12,0,331.0,440.0,5.0,25.0,742.0,699.51,525.44
2016,4,8,12,15,358.0,429.0,4.8,25.0,758.0,716.21,537.04
2016,4,8,12,30,385.0,418.0,4.6,25.0,774.0,731.32,547.37
2016,4,8,12,45,393.5,412.5,4.45,25.5,774.5,733.22,547.09
2016,4,8,13,0,402.0,407.0,4.3,26.0,775.0,733.13,545.84
2016,4,8,13,15,424.5,392.0,4.2,26.0,776.0,747.26,555.87
2016,4,8,13,30,447.0,377.0,4.1,26.0,777.0,746.71,555.86
2016,4,8,13,45,375.0,396.0,4.0,26.0,727.0,681.45,508.89
2016,4,8,14,0,303.0,415.0,3.9,26.0,677.0,630.19,471.42
2016,4,8,14,15,212.0,408.0,3.9,26.0,588.5,528.83,397.99
2016,4,8,14,30,121.0,401.0,3.9,26.0,500.0,445.71,336.36
2016,4,8,14,45,112.5,380.5,3.9,26.0,469.0,403.34,305.85
2016,4,8,15,0,104.0,360.0,3.9,26.0,438.0,374.59,284.91
2016,4,8,15,15,426.5,255.5,3.9,25.5,549.5,524.94,402.28
2016,4,8,15,30,749.0,151.0,3.9,25.0,661.0,617.66,473.03
2016,4,8,15,45,734.0,144.0,3.95,25.0,614.0,567.58,434.8
2016,4,8,16,0,719.0,137.0,4.0,25.0,567.0,516.81,395.79
2016,4,8,16,15,512.0,171.0,3.9,24.5,463.0,404.29,310.25
2016,4,8,16,30,305.0,205.0,3.8,24.0,359.0,307.85,236.62
2016,4,8,16,45,449.0,157.5,3.75,23.5,355.0,309.64,234.9
2016,4,8,17,0,593.0,110.0,3.7,23.0,351.0,292.04,215.07
2016,4,8,17,15,542.5,100.5,3.3,22.0,295.0,234.12,167.12
2016,4,8,17,30,492.0,91.0,2.9,21.0,239.0,177.52,120.64
2016,4,8,17,45,412.5,79.0,2.5,20.0,184.5,124.37,79.71
2016,4,8,18,0,333.0,67.0,2.1,19.0,130.0,80.3,49.01
2016,4,8,18,15,232.5,48.0,2.05,18.5,85.0,39.97,24.93
2016,4,8,18,30,132.0,29.0,2.0,18.0,40.0,21.82,10.81
2016,4,8,18,45,66.0,14.5,2.0,17.5,20.0,11.41,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,1.5,10.0,2.05,13.5,10.0,7.87,0.0
2016,4,9,6,30,3.0,20.0,2.3,14.0,20.0,15.16,2.44
2016,4,9,6,45,60.5,44.5,2.55,14.5,54.5,32.62,22.33
2016,4,9,7,0,118.0,69.0,2.8,15.0,89.0,58.35,40.04
2016,4,9,7,15,191.5,84.5,2.85,15.5,131.5,89.68,62.11
2016,4,9,7,30,265.0,100.0,2.9,16.0,174.0,128.78,91.69
2016,4,9,7,45,137.0,117.0,2.95,17.0,156.0,126.99,96.09
2016,4,9,8,0,9.0,134.0,3.0,18.0,138.0,105.65,82.65
2016,4,9,8,15,4.5,102.0,3.2,18.5,104.0,80.06,61.24
2016,4,9,8,30,0.0,70.0,3.4,19.0,70.0,53.74,39.21
2016,4,9,8,45,0.0,41.5,3.6,19.5,41.5,31.78,20.8
2016,4,9,9,0,0.0,13.0,3.8,20.0,13.0,9.94,2.59
2016,4,9,9,15,0.0,87.0,3.9,20.0,87.0,67.03,49.51
2016,4,9,9,30,0.0,161.0,4.0,20.0,161.0,125.35,96.51
2016,4,9,9,45,20.5,237.0,4.15,20.5,252.5,199.71,155.48
2016,4,9,10,0,41.0,313.0,4.3,21.0,344.0,288.34,224.21
2016,4,9,10,15,20.5,226.0,4.35,21.5,241.5,201.1,155.23
2016,4,9,10,30,0.0,139.0,4.4,22.0,139.0,108.31,81.27
2016,4,9,10,45,0.0,137.0,4.5,22.5,137.0,106.84,79.89
2016,4,9,11,0,0.0,135.0,4.6,23.0,135.0,105.36,78.46
2016,4,9,11,15,6.0,188.0,4.6,23.0,193.5,152.85,115.89
2016,4,9,11,30,12.0,241.0,4.6,23.0,252.0,201.2,153.51
2016,4,9,11,45,18.0,295.0,4.7,23.5,311.5,251.15,191.59
2016,4,9,12,0,24.0,349.0,4.8,24.0,371.0,301.77,229.65
2016,4,9,12,15,12.0,233.5,4.85,24.0,244.5,195.78,148.38
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,92.26,67.5
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,116.38,86.46
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,140.59,105.25
2016,4,9,13,15,84.5,316.5,5.0,25.0,393.0,355.94,272.04
2016,4,9,13,30,163.0,461.0,5.0,25.0,608.0,549.94,415.78
2016,4,9,13,45,197.5,446.5,5.05,25.0,621.0,561.69,424.91
2016,4,9,14,0,232.0,432.0,5.1,25.0,634.0,571.25,433.1
2016,4,9,14,15,511.5,301.5,5.1,25.0,725.0,696.09,529.76
2016,4,9,14,30,791.0,171.0,5.1,25.0,816.0,775.77,591.77
2016,4,9,14,45,780.0,167.5,5.15,25.0,780.0,738.6,564.87
2016,4,9,15,0,769.0,164.0,5.2,25.0,744.0,703.09,539.22
2016,4,9,15,15,753.0,160.0,5.2,25.0,701.5,657.75,505.81
2016,4,9,15,30,737.0,156.0,5.2,25.0,659.0,611.24,470.93
2016,4,9,15,45,718.5,150.0,5.2,25.0,611.5,560.64,432.29
2016,4,9,16,0,700.0,144.0,5.2,25.0,564.0,509.69,392.5
2016,4,9,16,15,672.0,138.0,5.05,24.5,511.5,454.19,348.82
2016,4,9,16,30,644.0,132.0,4.9,24.0,459.0,399.86,305.0
2016,4,9,16,45,613.0,122.5,4.8,24.0,405.0,342.98,257.81
2016,4,9,17,0,582.0,113.0,4.7,24.0,351.0,288.3,211.67
2016,4,9,17,15,530.5,103.5,4.4,23.5,295.0,230.95,164.08
2016,4,9,17,30,479.0,94.0,4.1,23.0,239.0,175.04,118.27
2016,4,9,17,45,410.5,80.5,3.8,22.5,186.0,123.27,78.25
2016,4,9,18,0,342.0,67.0,3.5,22.0,133.0,79.31,47.67
2016,4,9,18,15,236.5,49.0,3.55,21.5,87.5,39.52,24.86
2016,4,9,18,30,131.0,31.0,3.6,21.0,42.0,23.26,11.97
2016,4,9,18,45,65.5,15.5,3.65,20.5,21.0,12.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.5,12.0,3.75,16.0,14.5,9.44,0.0
2016,4,10,6,30,69.0,24.0,3.9,16.0,29.0,18.06,5.35
2016,4,10,6,45,173.5,45.0,4.05,16.5,72.0,33.45,22.92
2016,4,10,7,0,278.0,66.0,4.2,17.0,115.0,66.27,41.87
2016,4,10,7,15,357.5,80.5,4.5,17.5,167.5,107.11,69.18
2016,4,10,7,30,437.0,95.0,4.8,18.0,220.0,157.16,107.18
2016,4,10,7,45,218.5,81.5,5.15,18.5,144.0,119.9,86.71
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,52.16,38.17
2016,4,10,8,15,0.0,66.5,5.65,19.5,66.5,51.01,37.01
2016,4,10,8,30,0.0,65.0,5.8,20.0,65.0,49.87,35.83
2016,4,10,8,45,0.0,71.5,5.95,21.0,71.5,54.93,39.7
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,60.01,43.51
2016,4,10,9,15,0.0,92.0,6.1,22.5,92.0,70.92,52.11
2016,4,10,9,30,0.0,106.0,6.1,23.0,106.0,81.92,60.68
2016,4,10,9,45,6.5,175.0,6.15,23.5,180.0,140.71,107.35
2016,4,10,10,0,13.0,244.0,6.2,24.0,254.0,201.11,154.4
2016,4,10,10,15,9.5,215.0,6.2,24.5,222.5,175.77,133.92
2016,4,10,10,30,6.0,186.0,6.2,25.0,191.0,150.27,113.49
2016,4,10,10,45,7.5,191.5,6.2,25.5,198.0,156.18,117.76
2016,4,10,11,0,9.0,197.0,6.2,26.0,205.0,162.16,122.06
2016,4,10,11,15,9.5,201.0,6.2,26.0,210.0,166.15,125.04
2016,4,10,11,30,10.0,205.0,6.2,26.0,215.0,170.12,128.02
2016,4,10,11,45,57.0,325.0,6.2,26.5,378.0,323.29,245.77
2016,4,10,12,0,104.0,445.0,6.2,27.0,541.0,471.91,356.11
2016,4,10,12,15,97.0,453.0,6.1,26.5,543.0,474.02,357.52
2016,4,10,12,30,90.0,461.0,6.0,26.0,545.0,475.51,358.89
2016,4,10,12,45,69.5,439.5,5.95,26.0,504.0,437.92,330.66
2016,4,10,13,0,49.0,418.0,5.9,26.0,463.0,400.13,302.24
2016,4,10,13,15,155.5,434.5,5.7,25.5,575.5,521.34,395.18
2016,4,10,13,30,262.0,451.0,5.5,25.0,688.0,637.61,481.98
2016,4,10,13,45,276.5,426.0,5.3,25.0,670.5,621.44,470.18
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,603.5,457.58
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,383.6,294.31
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,166.36,125.7
2016,4,10,14,45,7.0,199.0,5.6,25.5,205.0,161.19,121.86
2016,4,10,15,0,6.0,194.0,5.8,26.0,199.0,156.08,117.87
2016,4,10,15,15,5.0,186.5,5.85,26.0,190.5,149.04,112.6
2016,4,10,15,30,4.0,179.0,5.9,26.0,182.0,142.08,107.41
2016,4,10,15,45,3.0,175.5,5.95,26.0,177.5,138.41,104.8
2016,4,10,16,0,2.0,172.0,6.0,26.0,173.0,134.82,102.28
2016,4,10,16,15,23.5,189.0,5.9,25.5,201.0,158.05,121.25
2016,4,10,16,30,45.0,206.0,5.8,25.0,229.0,184.03,142.18
2016,4,10,16,45,38.0,182.5,5.7,24.5,200.5,159.07,122.77
2016,4,10,17,0,31.0,159.0,5.6,24.0,172.0,135.02,103.93
2016,4,10,17,15,23.5,135.0,5.3,23.5,144.0,109.08,83.33
2016,4,10,17,30,16.0,111.0,5.0,23.0,116.0,87.36,65.99
2016,4,10,17,45,8.0,87.0,4.7,23.0,89.5,66.68,49.22
2016,4,10,18,0,0.0,63.0,4.4,23.0,63.0,47.29,33.28
2016,4,10,18,15,0.0,40.5,4.35,22.5,40.5,30.45,20.12
2016,4,10,18,30,0.0,18.0,4.3,22.0,18.0,13.71,4.85
2016,4,10,18,45,0.0,9.0,4.25,21.5,9.0,7.08,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.39,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.75,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,1.89,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.03,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,4.55,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,6.07,0.0
2016,4,11,7,45,0.0,10.0,4.8,22.0,10.0,7.6,0.7
2016,4,11,8,0,0.0,12.0,5.1,23.0,12.0,9.13,1.93
2016,4,11,8,15,0.0,55.0,5.1,23.5,55.0,42.13,29.09
2016,4,11,8,30,0.0,98.0,5.1,24.0,98.0,75.44,56.02
2016,4,11,8,45,13.0,161.0,5.1,24.5,169.0,130.65,99.95
2016,4,11,9,0,26.0,224.0,5.1,25.0,240.0,188.07,144.83
2016,4,11,9,15,82.0,271.0,4.95,25.5,325.5,266.26,205.26
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,353.35,271.23
2016,4,11,9,45,131.5,339.5,4.7,26.5,433.0,375.25,286.44
2016,4,11,10,0,125.0,361.0,4.6,27.0,455.0,396.32,300.91
2016,4,11,10,15,127.0,381.0,4.35,27.5,480.0,421.33,318.0
2016,4,11,10,30,129.0,401.0,4.1,28.0,505.0,446.11,334.72
2016,4,11,10,45,465.5,286.0,3.9,28.5,683.0,637.26,477.34
2016,4,11,11,0,802.0,171.0,3.7,29.0,861.0,815.81,604.18
2016,4,11,11,15,809.0,172.5,3.45,29.0,884.0,841.03,618.75
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,863.36,631.59
2016,4,11,11,45,517.0,323.0,3.0,29.5,790.0,757.57,552.01
2016,4,11,12,0,218.0,472.0,2.8,30.0,673.0,608.88,442.36
2016,4,11,12,15,532.5,318.0,2.65,30.0,812.0,777.01,564.08
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,909.65,654.14
2016,4,11,12,45,853.5,159.5,2.45,30.5,950.0,909.95,651.47
2016,4,11,13,0,860.0,155.0,2.4,31.0,949.0,892.01,638.37
2016,4,11,13,15,857.5,154.0,2.35,31.0,937.0,895.4,640.57
2016,4,11,13,30,855.0,153.0,2.3,31.0,925.0,880.71,631.05
2016,4,11,13,45,856.0,148.0,2.3,31.5,906.5,849.46,610.2
2016,4,11,14,0,857.0,143.0,2.3,32.0,888.0,828.42,596.15
2016,4,11,14,15,850.0,141.5,2.25,31.5,859.5,811.19,586.56
2016,4,11,14,30,843.0,140.0,2.2,31.0,831.0,779.87,566.7
2016,4,11,14,45,839.0,134.5,2.2,31.0,796.5,744.4,543.15
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,706.27,517.36
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,661.82,486.34
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,615.83,453.6
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,566.79,417.98
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,516.51,380.51
2016,4,11,16,15,762.0,106.0,1.85,30.5,531.0,461.46,338.96
2016,4,11,16,30,738.0,102.0,1.7,30.0,478.0,405.95,295.89
2016,4,11,16,45,712.5,94.5,1.55,30.0,423.5,348.36,249.63
2016,4,11,17,0,687.0,87.0,1.4,30.0,369.0,292.22,203.58
2016,4,11,17,15,640.0,80.0,1.2,29.0,312.0,232.95,156.08
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,178.17,112.5
2016,4,11,17,45,527.0,63.5,0.8,27.5,200.0,123.66,71.81
2016,4,11,18,0,461.0,54.0,0.6,27.0,145.0,76.57,41.3
2016,4,11,18,15,346.0,41.5,0.5,26.5,96.5,34.34,23.0
2016,4,11,18,30,231.0,29.0,0.4,26.0,48.0,23.66,12.45
2016,4,11,18,45,115.5,14.5,0.35,25.5,24.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.0,13.0,3.7,13.5,18.0,10.23,0.0
2016,4,12,6,30,132.0,26.0,3.7,14.0,36.0,19.64,8.45
2016,4,12,6,45,234.5,44.0,3.75,14.5,80.0,33.08,23.0
2016,4,12,7,0,337.0,62.0,3.8,15.0,124.0,64.97,40.03
2016,4,12,7,15,168.5,55.0,3.7,15.5,86.0,63.09,40.85
2016,4,12,7,30,0.0,48.0,3.6,16.0,48.0,36.7,25.69
2016,4,12,7,45,0.0,59.5,3.5,16.5,59.5,45.58,33.14
2016,4,12,8,0,0.0,71.0,3.4,17.0,71.0,54.48,40.46
2016,4,12,8,15,0.0,86.5,3.45,17.5,86.5,66.48,50.25
2016,4,12,8,30,0.0,102.0,3.5,18.0,102.0,78.53,59.93
2016,4,12,8,45,0.0,118.5,3.6,18.5,118.5,91.45,70.2
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,104.46,80.41
2016,4,12,9,15,0.0,140.0,3.7,19.5,140.0,108.5,83.24
2016,4,12,9,30,0.0,145.0,3.7,20.0,145.0,112.55,86.09
2016,4,12,9,45,13.0,218.0,3.7,20.5,228.0,179.06,138.87
2016,4,12,10,0,26.0,291.0,3.7,21.0,311.0,247.73,192.11
2016,4,12,10,15,13.0,204.5,3.65,21.0,214.5,169.56,130.4
2016,4,12,10,30,0.0,118.0,3.6,21.0,118.0,91.68,68.27
2016,4,12,10,45,3.0,147.0,3.55,21.5,150.0,117.04,88.33
2016,4,12,11,0,6.0,176.0,3.5,22.0,182.0,142.76,108.35
2016,4,12,11,15,3.0,118.5,3.5,22.0,121.5,94.82,70.33
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,47.31,32.38
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,72.4,52.29
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,97.75,72.16
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,153.8,116.21
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,210.61,160.22
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,147.78,111.15
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,85.88,62.47
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,203.75,154.7
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,339.62,257.74
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,428.93,325.78
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,528.69,399.99
2016,4,12,14,15,140.0,421.0,3.85,24.0,541.0,477.32,361.86
2016,4,12,14,30,104.0,401.0,3.9,24.0,487.0,414.82,315.78
2016,4,12,14,45,54.5,293.5,4.0,24.0,338.5,282.07,216.0
