Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,148.8,112.67
2016,4,12,15,15,16.5,227.0,4.1,24.0,238.5,188.68,144.47
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,236.1,181.7
2016,4,12,15,45,18.5,233.0,4.1,24.0,245.5,192.71,148.12
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,158.78,121.83
2016,4,12,16,15,5.5,178.5,4.05,23.5,182.0,141.04,108.37
2016,4,12,16,30,2.0,159.0,4.0,23.0,160.0,123.74,95.11
2016,4,12,16,45,1.0,140.5,3.95,22.5,141.0,108.58,83.41
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,93.64,71.71
2016,4,12,17,15,193.5,117.0,3.75,21.5,176.5,144.35,106.67
2016,4,12,17,30,387.0,112.0,3.6,21.0,231.0,165.36,114.76
2016,4,12,17,45,313.5,96.0,3.45,20.5,179.0,117.05,78.16
2016,4,12,18,0,240.0,80.0,3.3,20.0,127.0,76.02,49.84
2016,4,12,18,15,161.5,56.5,3.5,19.5,83.5,41.27,29.71
2016,4,12,18,30,83.0,33.0,3.7,19.0,40.0,24.53,13.78
2016,4,12,18,45,41.5,16.5,3.95,19.0,20.0,12.98,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.18,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.27,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,5.3,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,8.34,1.44
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,11.77,4.42
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,15.21,7.37
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,18.66,10.28
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,22.12,13.14
2016,4,13,8,15,0.0,33.5,2.95,17.0,33.5,25.59,16.0
2016,4,13,8,30,0.0,38.0,2.9,17.0,38.0,29.07,18.85
2016,4,13,8,45,0.0,74.0,2.85,17.5,74.0,56.88,41.89
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,84.89,64.69
2016,4,13,9,15,0.0,106.5,2.75,18.0,106.5,82.23,62.27
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,79.57,59.91
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,58.23,42.24
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,36.98,24.72
2016,4,13,10,15,6.5,152.5,2.6,19.5,158.0,123.4,94.5
2016,4,13,10,30,13.0,257.0,2.6,20.0,268.0,212.46,164.23
2016,4,13,10,45,10.0,223.0,2.6,20.5,231.5,183.21,140.65
2016,4,13,11,0,7.0,189.0,2.6,21.0,195.0,153.91,117.32
2016,4,13,11,15,3.5,163.0,2.6,21.0,166.0,130.55,98.8
2016,4,13,11,30,0.0,137.0,2.6,21.0,137.0,107.12,80.14
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.0,122.48,92.17
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,137.95,104.15
2016,4,13,12,15,10.5,227.5,2.65,22.0,238.0,189.12,143.98
2016,4,13,12,30,15.0,286.0,2.7,22.0,301.0,240.88,183.7
2016,4,13,12,45,11.0,231.5,2.75,22.5,242.0,192.82,146.37
2016,4,13,13,0,7.0,177.0,2.8,23.0,183.0,145.25,109.35
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.0,135.81,102.07
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,126.4,94.74
2016,4,13,13,45,4.5,163.5,2.8,23.5,168.0,131.81,98.88
2016,4,13,14,0,5.0,170.0,2.8,24.0,175.0,137.17,102.96
2016,4,13,14,15,44.5,282.0,2.75,24.0,319.0,268.46,205.0
2016,4,13,14,30,84.0,394.0,2.7,24.0,463.0,392.7,298.24
2016,4,13,14,45,46.5,306.0,2.65,24.0,344.0,286.43,218.18
2016,4,13,15,0,9.0,218.0,2.6,24.0,225.0,177.03,134.38
2016,4,13,15,15,74.0,272.5,2.5,23.5,324.0,270.62,208.34
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,360.81,277.5
2016,4,13,15,45,467.5,215.5,2.35,23.0,505.0,458.91,352.71
2016,4,13,16,0,796.0,104.0,2.3,23.0,587.0,509.09,388.17
2016,4,13,16,15,483.5,165.0,2.2,22.5,450.5,373.01,285.19
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,255.34,196.82
2016,4,13,16,45,428.5,156.0,2.05,22.0,342.5,289.45,218.22
2016,4,13,17,0,686.0,86.0,2.0,22.0,371.0,284.9,204.6
2016,4,13,17,15,640.0,79.5,1.8,21.5,314.5,226.82,155.82
2016,4,13,17,30,594.0,73.0,1.6,21.0,258.0,173.09,111.6
2016,4,13,17,45,524.0,64.5,1.4,20.5,202.5,119.45,71.05
2016,4,13,18,0,454.0,56.0,1.2,20.0,147.0,73.68,41.65
2016,4,13,18,15,345.5,43.0,1.15,19.0,99.5,34.87,24.36
2016,4,13,18,30,237.0,30.0,1.1,18.0,52.0,24.45,14.0
2016,4,13,18,45,118.5,15.0,1.1,17.5,26.0,11.8,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,11.02,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,21.39,11.02
2016,4,14,6,45,329.5,41.5,2.75,13.5,92.5,33.7,23.81
2016,4,14,7,0,447.0,55.0,3.0,14.0,140.0,65.81,38.67
2016,4,14,7,15,223.5,62.5,3.0,14.5,105.0,75.24,49.1
2016,4,14,7,30,0.0,70.0,3.0,15.0,70.0,53.52,40.13
2016,4,14,7,45,0.0,89.5,3.0,16.0,89.5,68.46,52.55
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,83.56,64.8
2016,4,14,8,15,0.0,128.5,3.0,17.5,128.5,98.79,77.05
2016,4,14,8,30,0.0,148.0,3.0,18.0,148.0,114.16,89.2
2016,4,14,8,45,10.5,184.5,3.05,19.0,191.0,147.63,115.6
2016,4,14,9,0,21.0,221.0,3.1,20.0,234.0,182.5,142.67
2016,4,14,9,15,26.5,246.5,3.05,20.5,264.0,207.18,161.51
2016,4,14,9,30,32.0,272.0,3.0,21.0,294.0,240.49,186.87
2016,4,14,9,45,56.0,312.0,2.95,21.5,353.5,291.43,225.64
2016,4,14,10,0,80.0,352.0,2.9,22.0,413.0,344.62,265.4
2016,4,14,10,15,130.0,380.0,2.85,22.0,484.5,419.06,321.36
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,485.86,370.66
2016,4,14,10,45,260.5,407.5,2.8,22.5,630.0,566.3,429.03
2016,4,14,11,0,341.0,407.0,2.8,23.0,704.0,638.03,479.99
2016,4,14,11,15,633.0,264.0,2.8,23.0,831.5,775.66,581.87
2016,4,14,11,30,925.0,121.0,2.8,23.0,959.0,885.19,659.17
2016,4,14,11,45,921.0,126.5,2.8,23.5,971.0,899.29,665.97
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,909.68,671.17
2016,4,14,12,15,917.5,132.0,2.75,24.0,987.5,915.66,674.47
2016,4,14,12,30,918.0,132.0,2.7,24.0,992.0,918.12,675.59
2016,4,14,12,45,916.0,132.5,2.7,24.5,987.5,915.34,672.46
2016,4,14,13,0,914.0,133.0,2.7,25.0,983.0,909.06,667.19
2016,4,14,13,15,911.0,132.0,2.65,25.0,970.0,897.18,659.28
2016,4,14,13,30,908.0,131.0,2.6,25.0,957.0,881.88,649.24
2016,4,14,13,45,902.5,130.5,2.6,25.0,935.5,861.57,636.35
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,838.06,621.37
2016,4,14,14,15,889.5,128.0,2.55,25.0,884.5,808.62,602.05
2016,4,14,14,30,882.0,126.0,2.5,25.0,855.0,776.32,580.11
2016,4,14,14,45,872.0,124.0,2.5,25.0,818.0,739.55,554.66
2016,4,14,15,0,862.0,122.0,2.5,25.0,781.0,700.43,527.1
2016,4,14,15,15,848.5,119.5,2.5,24.5,737.5,661.9,500.21
2016,4,14,15,30,835.0,117.0,2.5,24.0,694.0,615.48,467.02
2016,4,14,15,45,593.5,184.0,2.5,24.0,579.5,503.99,383.7
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,394.29,301.24
2016,4,14,16,15,552.0,176.0,2.45,23.5,477.5,410.72,312.53
2016,4,14,16,30,752.0,101.0,2.4,23.0,490.0,401.92,301.32
2016,4,14,16,45,719.5,96.0,2.4,23.0,433.5,342.53,252.04
2016,4,14,17,0,687.0,91.0,2.4,23.0,377.0,286.52,204.78
2016,4,14,17,15,640.5,84.0,2.2,22.0,320.0,227.97,156.32
2016,4,14,17,30,594.0,77.0,2.0,21.0,263.0,173.84,112.2
2016,4,14,17,45,525.0,68.0,1.8,20.5,207.0,120.16,71.82
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,74.24,42.71
2016,4,14,18,15,347.5,45.5,1.6,19.0,102.5,36.9,26.12
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,24.43,14.13
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,12.59,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.5,15.5,1.25,12.5,23.0,12.2,0.0
2016,4,15,6,30,183.0,31.0,1.5,13.0,46.0,23.46,13.11
2016,4,15,6,45,287.5,47.0,1.75,14.0,92.5,35.54,25.44
2016,4,15,7,0,392.0,63.0,2.0,15.0,139.0,65.91,40.36
2016,4,15,7,15,196.0,77.0,2.05,15.5,115.0,81.31,55.23
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,69.07,53.11
2016,4,15,7,45,70.5,131.0,2.2,17.0,159.5,117.03,90.11
2016,4,15,8,0,141.0,171.0,2.3,18.0,228.0,176.59,136.57
2016,4,15,8,15,106.5,193.0,2.25,18.5,240.0,192.34,150.33
2016,4,15,8,30,72.0,215.0,2.2,19.0,252.0,198.68,155.83
2016,4,15,8,45,151.5,242.5,2.2,19.5,330.5,267.38,209.18
2016,4,15,9,0,231.0,270.0,2.2,20.0,409.0,338.45,263.65
2016,4,15,9,15,263.0,289.0,2.2,20.5,460.0,392.69,304.45
2016,4,15,9,30,295.0,308.0,2.2,21.0,511.0,441.62,340.6
2016,4,15,9,45,571.5,216.5,2.25,21.5,640.0,567.06,435.19
2016,4,15,10,0,848.0,125.0,2.3,22.0,769.0,692.28,527.16
2016,4,15,10,15,858.5,127.0,2.35,22.5,806.0,725.24,549.45
2016,4,15,10,30,869.0,129.0,2.4,23.0,843.0,762.25,574.6
2016,4,15,10,45,880.0,128.5,2.45,23.5,874.0,795.06,596.34
2016,4,15,11,0,891.0,128.0,2.5,24.0,905.0,825.26,615.04
2016,4,15,11,15,896.0,129.0,2.55,24.0,926.5,849.08,630.59
2016,4,15,11,30,901.0,130.0,2.6,24.0,948.0,869.7,644.07
2016,4,15,11,45,898.0,134.5,2.7,24.5,960.0,883.28,652.02
2016,4,15,12,0,895.0,139.0,2.8,25.0,972.0,893.28,657.72
2016,4,15,12,15,896.0,139.0,2.85,25.0,976.5,899.48,661.93
2016,4,15,12,30,897.0,139.0,2.9,25.0,981.0,902.26,664.02
2016,4,15,12,45,896.0,138.5,3.0,25.5,977.0,899.49,661.6
2016,4,15,13,0,895.0,138.0,3.1,26.0,973.0,893.3,657.05
2016,4,15,13,15,892.0,137.5,3.2,26.0,960.0,882.02,650.48
2016,4,15,13,30,889.0,137.0,3.3,26.0,947.0,867.39,641.74
2016,4,15,13,45,883.5,135.5,3.4,26.5,925.5,846.59,627.62
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,822.64,611.41
2016,4,15,14,15,870.5,132.5,3.55,27.0,874.5,794.13,593.02
2016,4,15,14,30,863.0,131.0,3.6,27.0,845.0,762.82,571.6
2016,4,15,14,45,854.0,128.0,3.7,27.0,808.5,726.55,546.51
2016,4,15,15,0,845.0,125.0,3.8,27.0,772.0,694.32,523.58
2016,4,15,15,15,831.0,122.0,3.8,26.5,729.0,649.42,491.88
2016,4,15,15,30,817.0,119.0,3.8,26.0,686.0,603.02,458.29
2016,4,15,15,45,797.0,116.5,3.85,26.0,637.0,552.55,419.99
2016,4,15,16,0,777.0,114.0,3.9,26.0,588.0,501.64,380.37
2016,4,15,16,15,752.5,109.5,3.9,25.5,535.0,446.81,337.39
2016,4,15,16,30,728.0,105.0,3.9,25.0,482.0,391.38,292.71
2016,4,15,16,45,693.0,100.0,3.9,25.0,426.5,333.77,244.91
2016,4,15,17,0,658.0,95.0,3.9,25.0,371.0,278.61,198.39
2016,4,15,17,15,612.0,87.5,3.65,24.0,314.5,221.55,151.34
2016,4,15,17,30,566.0,80.0,3.4,23.0,258.0,168.91,108.72
2016,4,15,17,45,495.5,70.5,3.15,22.5,203.0,116.56,69.87
2016,4,15,18,0,425.0,61.0,2.9,22.0,148.0,72.2,42.23
2016,4,15,18,15,321.5,46.5,2.85,21.0,100.5,35.44,24.66
2016,4,15,18,30,218.0,32.0,2.8,20.0,53.0,24.35,14.04
2016,4,15,18,45,109.0,16.0,2.8,19.5,26.5,12.2,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.5,16.0,3.55,16.0,19.0,12.59,0.0
2016,4,16,6,30,67.0,32.0,3.7,16.0,38.0,24.0,13.65
2016,4,16,6,45,140.5,57.0,3.85,16.5,81.0,41.47,30.31
2016,4,16,7,0,214.0,82.0,4.0,17.0,124.0,69.73,47.86
2016,4,16,7,15,277.0,101.5,4.2,17.5,174.5,107.01,73.01
2016,4,16,7,30,340.0,121.0,4.4,18.0,225.0,151.62,106.52
2016,4,16,7,45,215.0,145.5,4.6,19.0,216.5,165.48,123.72
2016,4,16,8,0,90.0,170.0,4.8,20.0,208.0,157.25,121.67
2016,4,16,8,15,45.0,132.0,5.05,20.5,151.0,118.96,91.65
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,72.33,54.05
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,75.87,56.65
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,79.43,59.21
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,97.82,73.71
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,116.36,88.16
2016,4,16,9,45,4.0,177.0,6.0,23.5,180.5,140.31,106.8
2016,4,16,10,0,8.0,204.0,6.1,24.0,211.0,164.75,125.64
2016,4,16,10,15,4.0,163.5,6.1,24.0,167.0,130.24,98.2
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,95.6,70.62
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,94.13,69.22
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,92.65,67.83
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,87.63,63.8
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,82.59,59.78
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,103.3,75.92
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,124.15,92.03
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,109.0,80.12
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,93.83,68.22
2016,4,16,12,45,1.5,135.5,6.2,26.5,137.0,107.39,78.7
2016,4,16,13,0,3.0,151.0,6.2,27.0,154.0,120.93,89.11
2016,4,16,13,15,1.5,131.0,6.2,26.5,132.5,103.68,75.86
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,86.54,62.61
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,311.4,238.36
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,519.26,394.32
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,443.91,338.03
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,359.16,274.45
2016,4,16,14,45,33.0,286.5,6.3,25.0,314.0,258.63,197.9
2016,4,16,15,0,6.0,194.0,6.3,25.0,199.0,155.49,117.75
2016,4,16,15,15,3.0,139.5,6.2,25.0,142.0,110.13,82.3
2016,4,16,15,30,0.0,85.0,6.1,25.0,85.0,65.57,47.02
2016,4,16,15,45,0.0,109.0,6.1,25.0,109.0,84.18,62.07
2016,4,16,16,0,0.0,133.0,6.1,25.0,133.0,102.79,77.14
2016,4,16,16,15,0.5,145.0,5.9,24.5,145.5,112.19,85.09
2016,4,16,16,30,1.0,157.0,5.7,24.0,158.0,121.4,92.96
2016,4,16,16,45,0.5,101.5,5.55,23.5,102.0,78.18,58.44
2016,4,16,17,0,0.0,46.0,5.4,23.0,46.0,35.18,23.47
2016,4,16,17,15,0.0,38.5,5.2,22.5,38.5,29.4,18.82
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,23.63,14.1
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,18.26,9.61
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,12.91,5.08
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,8.72,1.81
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,4.54,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.27,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.4,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,6.82,0.0
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,16.74,8.77
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,26.71,16.69
2016,4,17,7,15,0.0,50.5,3.65,20.5,50.5,38.65,26.78
2016,4,17,7,30,0.0,66.0,3.8,21.0,66.0,50.55,36.68
2016,4,17,7,45,52.0,119.5,4.0,21.5,141.5,103.8,78.46
2016,4,17,8,0,104.0,173.0,4.2,22.0,217.0,166.63,127.79
2016,4,17,8,15,97.0,207.0,4.35,22.0,252.5,194.28,150.45
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,225.16,175.29
2016,4,17,8,45,76.0,251.5,4.7,22.5,293.5,233.65,181.81
2016,4,17,9,0,62.0,262.0,4.9,23.0,299.0,240.42,186.7
2016,4,17,9,15,106.5,295.0,4.95,23.0,366.0,295.32,229.38
2016,4,17,9,30,151.0,328.0,5.0,23.0,433.0,362.99,281.43
2016,4,17,9,45,113.0,341.0,5.05,23.5,422.5,358.67,276.81
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,340.64,261.74
2016,4,17,10,15,72.5,374.5,5.05,24.0,433.0,360.08,276.01
2016,4,17,10,30,70.0,395.0,5.0,24.0,454.0,379.21,289.87
2016,4,17,10,45,157.0,416.0,5.0,24.5,552.5,478.17,364.33
2016,4,17,11,0,244.0,437.0,5.0,25.0,651.0,569.67,431.51
2016,4,17,11,15,244.0,449.0,4.95,25.0,667.5,586.8,443.1
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,602.86,454.15
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,458.35,346.95
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,282.64,213.55
2016,4,17,12,15,10.0,205.5,4.7,25.0,215.0,170.52,128.16
2016,4,17,12,30,0.0,78.0,4.6,25.0,78.0,60.73,42.43
2016,4,17,12,45,0.0,90.5,4.55,25.0,90.5,70.54,50.21
2016,4,17,13,0,0.0,103.0,4.5,25.0,103.0,80.35,57.92
2016,4,17,13,15,0.0,107.0,4.5,24.5,107.0,83.45,60.51
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,86.54,63.1
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,85.66,62.47
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,84.79,61.84
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,71.76,51.72
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,58.82,41.6
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,63.04,45.06
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,67.25,48.53
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,55.15,39.01
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,43.1,29.44
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,51.56,36.42
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,60.04,43.44
2016,4,17,16,15,0.0,54.5,5.05,22.0,54.5,41.82,28.71
2016,4,17,16,30,0.0,31.0,5.0,22.0,31.0,23.71,13.93
2016,4,17,16,45,0.0,31.5,5.0,22.0,31.5,24.07,14.3
2016,4,17,17,0,0.0,32.0,5.0,22.0,32.0,24.43,14.67
2016,4,17,17,15,0.0,26.5,4.85,21.5,26.5,20.2,11.24
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,15.98,7.76
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,12.54,4.87
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,9.1,1.94
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,6.06,0.0
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.02,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.51,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,6.45,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,12.93,4.99
2016,4,18,6,45,0.0,33.5,3.05,17.5,33.5,25.6,16.58
2016,4,18,7,0,0.0,50.0,3.2,18.0,50.0,38.07,26.41
2016,4,18,7,15,0.0,69.5,3.3,18.0,69.5,52.71,38.93
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,67.57,51.45
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,38.25,26.64
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,8.37,1.4
2016,4,18,8,15,0.0,27.5,3.6,19.5,27.5,21.0,11.94
2016,4,18,8,30,0.0,44.0,3.6,20.0,44.0,33.7,22.38
2016,4,18,8,45,21.5,147.5,3.6,20.5,161.0,126.47,97.86
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,221.77,173.15
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,133.5,102.71
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,41.55,28.29
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,97.91,73.66
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,155.3,118.86
2016,4,18,10,15,118.5,301.0,3.75,22.0,399.5,339.82,263.4
2016,4,18,10,30,231.0,408.0,3.5,22.0,600.0,517.22,395.97
2016,4,18,10,45,182.0,425.5,3.3,22.5,580.0,503.73,382.84
2016,4,18,11,0,133.0,443.0,3.1,23.0,560.0,486.91,368.09
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.0,341.75,260.21
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,198.41,150.37
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,180.56,136.79
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,162.64,122.87
2016,4,18,12,15,88.5,343.0,2.9,23.0,427.0,376.43,287.07
2016,4,18,12,30,168.0,489.0,2.9,23.0,648.0,571.45,428.74
2016,4,18,12,45,188.5,485.5,2.95,23.0,663.0,585.24,438.12
2016,4,18,13,0,209.0,482.0,3.0,23.0,678.0,597.77,447.66
2016,4,18,13,15,213.5,474.5,2.95,23.0,672.5,592.08,443.69
2016,4,18,13,30,218.0,467.0,2.9,23.0,667.0,585.2,439.01
2016,4,18,13,45,188.0,457.0,2.85,23.0,626.5,547.39,411.57
2016,4,18,14,0,158.0,447.0,2.8,23.0,586.0,509.88,384.34
2016,4,18,14,15,108.0,413.0,2.65,23.0,506.5,425.52,322.35
2016,4,18,14,30,58.0,379.0,2.5,23.0,427.0,356.01,270.45
2016,4,18,14,45,68.0,369.0,2.35,23.0,423.0,351.52,267.75
2016,4,18,15,0,78.0,359.0,2.2,23.0,419.0,346.12,264.06
2016,4,18,15,15,40.0,262.5,2.05,22.5,293.5,237.95,182.48
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,130.02,98.78
2016,4,18,15,45,5.0,181.5,1.8,22.0,185.0,143.49,109.93
2016,4,18,16,0,8.0,197.0,1.7,22.0,202.0,156.57,120.53
2016,4,18,16,15,4.0,163.5,1.6,21.5,166.0,127.97,98.32
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,100.05,76.43
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,95.95,73.44
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,91.77,70.31
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,77.41,58.87
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,63.19,47.34
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,49.85,36.23
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,36.7,25.08
2016,4,18,18,15,0.0,32.5,0.85,20.0,32.5,24.82,15.78
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,12.93,5.01
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,6.45,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,6.45,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,12.93,5.1
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,25.21,16.29
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,37.4,25.88
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,50.92,37.45
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,64.63,48.98
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,75.89,58.15
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,87.2,67.18
2016,4,19,8,15,2.0,139.0,1.95,19.5,140.0,107.23,83.14
2016,4,19,8,30,4.0,164.0,1.9,20.0,166.0,127.69,99.17
2016,4,19,8,45,9.5,188.5,1.85,20.5,194.5,149.66,116.16
2016,4,19,9,0,15.0,213.0,1.8,21.0,223.0,172.33,133.5
2016,4,19,9,15,11.0,208.5,1.75,21.5,216.0,167.79,129.24
2016,4,19,9,30,7.0,204.0,1.7,22.0,209.0,162.74,124.67
2016,4,19,9,45,55.0,286.0,1.7,22.5,328.5,266.14,204.52
2016,4,19,10,0,103.0,368.0,1.7,23.0,448.0,369.18,281.11
2016,4,19,10,15,59.0,319.5,1.7,23.0,366.0,302.73,230.32
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,224.16,170.13
2016,4,19,10,45,107.0,358.5,1.7,23.5,452.5,389.18,294.9
2016,4,19,11,0,199.0,446.0,1.7,24.0,621.0,539.21,402.0
2016,4,19,11,15,118.5,420.0,1.7,24.0,525.5,458.71,342.17
2016,4,19,11,30,38.0,394.0,1.7,24.0,430.0,360.57,269.69
2016,4,19,11,45,167.0,429.0,1.75,24.5,586.0,512.54,381.83
2016,4,19,12,0,296.0,464.0,1.8,25.0,742.0,665.93,488.58
2016,4,19,12,15,201.5,471.5,1.8,25.0,661.0,582.35,428.07
2016,4,19,12,30,107.0,479.0,1.8,25.0,580.0,495.86,366.02
2016,4,19,12,45,79.0,454.0,1.8,25.0,529.0,449.94,333.49
2016,4,19,13,0,51.0,429.0,1.8,25.0,478.0,403.84,300.15
2016,4,19,13,15,112.5,450.0,1.8,25.0,555.0,485.63,360.4
2016,4,19,13,30,174.0,471.0,1.8,25.0,632.0,551.05,407.29
2016,4,19,13,45,222.5,452.5,1.8,25.0,653.0,569.29,420.95
2016,4,19,14,0,271.0,434.0,1.8,25.0,674.0,596.46,440.86
2016,4,19,14,15,289.5,414.0,1.85,24.5,663.0,584.45,434.12
2016,4,19,14,30,308.0,394.0,1.9,24.0,652.0,570.32,426.04
2016,4,19,14,45,174.5,360.0,1.95,24.0,505.5,427.14,322.38
2016,4,19,15,0,41.0,326.0,2.0,24.0,359.0,293.35,222.48
2016,4,19,15,15,30.0,289.0,2.05,24.0,312.5,253.21,192.95
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,207.61,158.46
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,183.14,139.96
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,159.25,121.72
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,86.71,64.67
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,15.28,6.93
2016,4,19,16,45,261.0,75.0,2.2,23.0,186.5,153.96,113.83
2016,4,19,17,0,522.0,130.0,2.2,23.0,353.0,254.51,183.21
2016,4,19,17,15,474.5,119.0,1.95,22.5,299.0,202.7,140.76
2016,4,19,17,30,427.0,108.0,1.7,22.0,245.0,155.63,103.7
2016,4,19,17,45,359.5,93.5,1.5,22.0,193.5,108.97,70.01
2016,4,19,18,0,292.0,79.0,1.3,22.0,142.0,69.97,45.96
2016,4,19,18,15,210.0,59.0,1.25,21.5,97.0,43.49,31.58
2016,4,19,18,30,128.0,39.0,1.2,21.0,52.0,28.96,18.18
2016,4,19,18,45,64.0,19.5,1.15,20.5,26.0,14.74,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.27,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,4.54,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,8.72,1.95
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,12.91,5.25
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,17.88,9.52
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,22.87,13.75
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,28.25,18.2
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,33.65,22.59
2016,4,20,8,15,17.5,124.5,0.6,20.0,134.0,101.2,77.65
2016,4,20,8,30,35.0,205.0,0.6,20.0,224.0,174.47,135.62
2016,4,20,8,45,30.0,219.0,0.65,20.5,236.0,186.41,144.24
2016,4,20,9,0,25.0,233.0,0.7,21.0,248.0,192.6,148.49
2016,4,20,9,15,106.5,282.5,0.75,21.5,356.0,290.59,223.12
2016,4,20,9,30,188.0,332.0,0.8,22.0,464.0,384.21,291.92
2016,4,20,9,45,276.0,336.0,0.9,22.5,543.0,460.39,346.98
2016,4,20,10,0,364.0,340.0,1.0,23.0,622.0,534.1,399.49
2016,4,20,10,15,419.5,334.0,1.05,23.0,673.5,591.67,440.01
2016,4,20,10,30,475.0,328.0,1.1,23.0,725.0,643.05,476.0
2016,4,20,10,45,334.5,387.5,1.15,23.5,672.0,593.66,438.59
2016,4,20,11,0,194.0,447.0,1.2,24.0,619.0,534.67,394.56
2016,4,20,11,15,493.0,318.0,1.2,24.0,768.0,691.13,508.58
2016,4,20,11,30,792.0,189.0,1.2,24.0,917.0,827.11,603.02
2016,4,20,11,45,827.5,168.0,1.2,24.0,938.0,849.49,616.36
2016,4,20,12,0,863.0,147.0,1.2,24.0,959.0,855.5,619.71
2016,4,20,12,15,864.0,147.0,1.2,24.0,963.5,861.17,623.13
2016,4,20,12,30,865.0,147.0,1.2,24.0,968.0,863.59,624.57
2016,4,20,12,45,862.0,148.5,1.2,24.0,963.0,860.62,622.68
2016,4,20,13,0,859.0,150.0,1.2,24.0,958.0,854.43,618.88
2016,4,20,13,15,855.5,149.0,1.15,24.0,945.5,842.65,610.92
2016,4,20,13,30,852.0,148.0,1.1,24.0,933.0,827.69,601.05
2016,4,20,13,45,845.0,148.0,1.1,24.0,911.5,807.63,588.63
2016,4,20,14,0,838.0,148.0,1.1,24.0,890.0,795.49,580.88
2016,4,20,14,15,829.5,146.0,1.1,24.0,860.5,766.02,561.38
2016,4,20,14,30,821.0,144.0,1.1,24.0,831.0,733.93,540.02
2016,4,20,14,45,820.0,136.5,1.1,24.0,797.0,699.66,516.97
2016,4,20,15,0,819.0,129.0,1.1,24.0,763.0,662.61,491.51
2016,4,20,15,15,805.0,126.0,1.15,23.5,720.5,619.03,462.08
2016,4,20,15,30,791.0,123.0,1.2,23.0,678.0,574.04,430.68
2016,4,20,15,45,771.5,120.0,1.3,23.0,630.5,524.99,394.74
2016,4,20,16,0,752.0,117.0,1.4,23.0,583.0,475.55,357.26
2016,4,20,16,15,727.5,112.5,1.45,23.0,531.0,421.41,314.91
2016,4,20,16,30,703.0,108.0,1.5,23.0,479.0,368.73,272.44
2016,4,20,16,45,670.5,102.5,1.55,23.0,424.5,313.64,227.25
2016,4,20,17,0,638.0,97.0,1.6,23.0,370.0,260.77,183.15
2016,4,20,17,15,593.0,89.5,1.45,22.5,315.0,206.11,138.36
2016,4,20,17,30,548.0,82.0,1.3,22.0,260.0,155.76,98.42
2016,4,20,17,45,481.0,73.0,1.2,21.5,206.5,106.68,63.68
2016,4,20,18,0,414.0,64.0,1.1,21.0,153.0,65.16,40.34
2016,4,20,18,15,317.5,50.0,1.1,20.5,106.0,37.91,26.98
2016,4,20,18,30,221.0,36.0,1.1,20.0,59.0,27.27,16.97
2016,4,20,18,45,110.5,18.0,1.1,20.0,29.5,13.7,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,2.65,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,6.0,0.75,20.5,6.0,4.56,0.0
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,57.0,0.8,21.0,57.0,43.69,30.7
2016,4,21,8,30,0.0,107.0,0.8,21.0,107.0,82.31,62.11
2016,4,21,8,45,0.0,60.0,0.85,21.5,60.0,46.07,32.24
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,9.95,2.53
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,34.57,22.66
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,59.38,42.63
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,62.54,44.92
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,65.71,47.24
2016,4,21,10,15,58.0,248.5,1.0,23.0,297.5,241.8,185.01
2016,4,21,10,30,116.0,412.0,1.0,23.0,510.0,433.91,325.72
2016,4,21,10,45,209.5,420.0,1.05,23.5,603.5,515.28,382.91
2016,4,21,11,0,303.0,428.0,1.1,24.0,697.0,612.11,449.92
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.0,728.6,533.66
2016,4,21,11,30,836.0,160.0,1.2,24.0,931.0,834.58,608.15
2016,4,21,11,45,853.5,151.0,1.3,24.5,947.5,839.43,609.77
2016,4,21,12,0,871.0,142.0,1.4,25.0,964.0,854.72,619.41
2016,4,21,12,15,872.5,142.5,1.5,25.0,968.5,861.19,624.46
2016,4,21,12,30,874.0,143.0,1.6,25.0,973.0,864.41,627.57
2016,4,21,12,45,873.0,142.5,1.7,25.0,969.0,861.46,626.76
2016,4,21,13,0,872.0,142.0,1.8,25.0,965.0,855.25,623.92
2016,4,21,13,15,869.0,141.5,1.85,25.0,952.5,844.13,617.43
2016,4,21,13,30,866.0,141.0,1.9,25.0,940.0,829.77,608.89
2016,4,21,13,45,857.5,142.0,2.0,25.0,918.0,809.1,596.62
2016,4,21,14,0,849.0,143.0,2.1,25.0,896.0,785.53,582.08
2016,4,21,14,15,841.0,141.0,2.15,25.0,867.0,766.47,569.26
2016,4,21,14,30,833.0,139.0,2.2,25.0,838.0,734.46,547.55
2016,4,21,14,45,821.5,137.5,2.25,25.0,801.5,698.02,522.41
2016,4,21,15,0,810.0,136.0,2.3,25.0,765.0,659.5,495.27
2016,4,21,15,15,461.5,233.5,2.3,24.5,588.0,495.75,375.63
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,331.23,252.32
2016,4,21,15,45,430.0,225.5,2.3,24.0,497.5,427.6,326.25
2016,4,21,16,0,747.0,120.0,2.3,24.0,584.0,472.61,356.9
2016,4,21,16,15,452.0,177.0,2.2,23.5,450.5,350.27,265.0
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,247.02,188.86
2016,4,21,16,45,166.5,207.0,2.05,23.0,286.5,218.27,165.9
2016,4,21,17,0,176.0,180.0,2.0,23.0,256.0,188.47,141.38
2016,4,21,17,15,359.0,132.0,1.9,22.5,258.0,184.16,130.28
2016,4,21,17,30,542.0,84.0,1.8,22.0,260.0,154.22,97.62
2016,4,21,17,45,476.0,74.0,1.7,22.0,206.5,105.05,62.78
2016,4,21,18,0,410.0,64.0,1.6,22.0,153.0,63.32,39.52
2016,4,21,18,15,314.5,50.0,1.55,21.5,106.5,37.89,26.86
2016,4,21,18,30,219.0,36.0,1.5,21.0,60.0,27.27,16.95
2016,4,21,18,45,109.5,18.0,1.5,20.5,30.0,13.7,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,165.0,16.5,1.8,13.5,34.5,13.32,0.0
2016,4,22,6,30,330.0,33.0,2.1,14.0,69.0,27.06,17.48
2016,4,22,6,45,431.5,44.0,2.4,15.0,120.5,35.98,26.03
2016,4,22,7,0,533.0,55.0,2.7,16.0,172.0,60.7,35.96
2016,4,22,7,15,596.0,62.0,2.6,16.5,228.5,106.94,61.14
2016,4,22,7,30,659.0,69.0,2.5,17.0,285.0,160.02,99.47
2016,4,22,7,45,700.5,75.0,2.45,18.0,343.5,214.28,143.64
2016,4,22,8,0,742.0,81.0,2.4,19.0,402.0,274.65,194.25
2016,4,22,8,15,772.0,85.5,2.35,19.5,458.5,330.74,242.17
2016,4,22,8,30,802.0,90.0,2.3,20.0,515.0,388.57,290.64
2016,4,22,8,45,823.0,93.5,2.25,21.0,569.0,443.08,334.78
2016,4,22,9,0,844.0,97.0,2.2,22.0,623.0,497.75,377.41
2016,4,22,9,15,860.5,100.0,2.25,22.5,672.0,547.33,415.9
2016,4,22,9,30,877.0,103.0,2.3,23.0,721.0,597.36,453.52
2016,4,22,9,45,888.5,105.5,2.4,23.5,764.5,642.72,486.93
2016,4,22,10,0,900.0,108.0,2.5,24.0,808.0,686.2,518.17
2016,4,22,10,15,909.0,110.0,2.55,24.0,845.0,725.45,546.52
2016,4,22,10,30,918.0,112.0,2.6,24.0,882.0,762.2,572.63
2016,4,22,10,45,923.5,113.5,2.65,24.5,911.5,793.24,593.27
2016,4,22,11,0,929.0,115.0,2.7,25.0,941.0,821.22,610.75
2016,4,22,11,15,933.5,116.0,2.7,25.0,962.0,844.8,625.84
2016,4,22,11,30,938.0,117.0,2.7,25.0,983.0,865.05,638.73
2016,4,22,11,45,941.0,117.0,2.75,25.0,996.0,879.81,648.37
2016,4,22,12,0,944.0,117.0,2.8,25.0,1009.0,891.06,655.82
2016,4,22,12,15,944.5,117.0,2.8,25.0,1013.0,896.7,659.3
2016,4,22,12,30,945.0,117.0,2.8,25.0,1017.0,898.78,660.58
2016,4,22,12,45,943.5,117.0,2.8,25.5,1012.5,895.62,657.24
2016,4,22,13,0,942.0,117.0,2.8,26.0,1008.0,888.92,651.71
2016,4,22,13,15,939.0,116.5,2.75,26.0,994.0,877.02,643.79
2016,4,22,13,30,936.0,116.0,2.7,26.0,980.0,861.63,633.69
2016,4,22,13,45,930.0,115.5,2.7,26.0,958.0,840.43,620.14
2016,4,22,14,0,924.0,115.0,2.7,26.0,936.0,815.97,604.46
2016,4,22,14,15,917.0,113.5,2.65,25.5,906.0,786.79,586.06
2016,4,22,14,30,910.0,112.0,2.6,25.0,876.0,754.67,564.65
2016,4,22,14,45,900.0,110.5,2.6,25.0,838.5,717.73,538.67
2016,4,22,15,0,890.0,109.0,2.6,25.0,801.0,678.42,510.49
2016,4,22,15,15,877.0,106.5,2.5,25.0,757.5,634.25,477.82
2016,4,22,15,30,864.0,104.0,2.4,25.0,714.0,588.37,443.23
2016,4,22,15,45,847.5,101.0,2.35,25.0,664.5,540.92,406.81
2016,4,22,16,0,831.0,98.0,2.3,25.0,615.0,489.71,366.7
2016,4,22,16,15,808.5,94.5,2.15,24.5,561.5,434.97,323.34
2016,4,22,16,30,786.0,91.0,2.0,24.0,508.0,380.58,279.06
2016,4,22,16,45,756.5,86.5,1.85,24.0,452.0,323.74,231.59
