Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,0,727.0,82.0,1.7,24.0,396.0,268.64,185.02
2016,4,22,17,15,684.0,76.0,1.5,23.0,338.5,208.83,136.2
2016,4,22,17,30,641.0,70.0,1.3,22.0,281.0,155.37,94.06
2016,4,22,17,45,578.5,62.5,1.15,21.5,225.0,103.16,57.7
2016,4,22,18,0,516.0,55.0,1.0,21.0,169.0,57.79,34.21
2016,4,22,18,15,414.0,44.5,1.0,20.0,118.5,36.27,25.69
2016,4,22,18,30,312.0,34.0,1.0,19.0,68.0,27.82,17.67
2016,4,22,18,45,156.0,17.0,1.05,18.5,34.0,13.72,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,14.1,1.55
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,28.6,18.83
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,37.45,27.26
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,60.75,36.64
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,106.68,61.22
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,159.6,98.79
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,213.54,141.81
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,273.83,191.16
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,328.88,237.44
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,385.61,284.33
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,440.33,328.27
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,495.18,370.91
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,546.15,410.49
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,593.15,446.25
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,637.55,478.32
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,679.98,508.13
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,718.69,535.29
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,754.93,560.22
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,785.63,580.27
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,813.25,597.6
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,836.42,612.05
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,856.3,624.38
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,870.38,631.75
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,880.98,636.97
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,886.46,640.23
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,888.45,641.41
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,884.89,639.69
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,877.87,635.88
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,866.58,629.39
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,851.86,620.74
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,831.02,608.12
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,807.02,593.39
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,778.72,575.29
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,747.51,554.62
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,710.76,529.62
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,671.66,502.35
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,628.52,472.17
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,587.0,442.12
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,536.92,404.26
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,486.04,364.66
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,431.48,321.52
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,377.37,277.47
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,320.78,230.18
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,263.55,181.98
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,207.23,135.9
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,154.92,94.8
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,103.34,59.22
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,59.06,36.67
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,38.89,27.95
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,29.35,19.0
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,13.81,0.41
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,17.0,4.24
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,33.19,22.71
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,48.52,36.86
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,71.52,50.25
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,109.5,73.7
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,153.98,106.08
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,190.89,138.27
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,220.24,164.81
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,252.3,193.41
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,279.27,216.75
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,258.71,202.17
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,226.37,176.95
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,202.44,157.84
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,171.19,132.7
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,153.88,118.48
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,136.26,104.05
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,186.4,143.52
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,237.47,183.11
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,246.6,189.54
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,255.78,196.08
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,464.75,357.55
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,669.74,508.26
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,602.75,455.56
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,520.34,392.49
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,514.98,388.51
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,496.17,374.56
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,417.83,315.88
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,339.71,256.78
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,265.76,201.4
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,205.64,155.68
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,307.98,234.36
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,401.06,304.09
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,312.04,237.2
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,217.66,165.4
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,336.16,257.45
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,429.72,327.99
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,507.99,389.27
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,549.51,421.21
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,459.01,351.72
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,378.97,290.54
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,375.21,285.27
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,353.91,264.02
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,301.13,220.07
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,250.81,177.95
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,195.7,133.24
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,149.07,96.94
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,102.88,64.82
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,63.5,43.13
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,44.44,32.67
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,32.0,21.17
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,16.32,2.41
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,16.29,4.58
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,32.27,21.6
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,43.45,31.92
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,64.48,42.06
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,70.77,45.72
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,49.84,35.89
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,80.29,60.7
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,111.17,85.39
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,165.33,127.01
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,224.16,172.15
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,188.21,144.35
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,142.3,108.12
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,249.68,191.37
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,368.79,281.25
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,421.95,320.31
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,487.29,367.94
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,527.66,397.25
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,568.79,426.94
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,675.4,506.31
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,777.31,580.69
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,799.41,595.55
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,818.53,608.66
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,824.11,611.38
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,840.35,621.15
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,845.8,624.39
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,848.0,625.61
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,843.63,622.69
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,836.07,617.74
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,824.61,610.06
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,809.97,600.31
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,789.13,586.39
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,765.45,569.74
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,663.33,493.23
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,547.95,406.94
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,608.59,454.85
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,640.06,479.83
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,597.47,447.84
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,553.58,414.63
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,505.1,377.45
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,456.45,339.34
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,404.53,298.49
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,353.47,257.35
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,207.46,150.04
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,91.48,68.01
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,134.97,92.99
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,148.12,92.57
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,98.6,59.01
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,59.46,39.38
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,42.24,30.12
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,30.74,19.69
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,15.52,2.62
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,17.51,6.07
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,34.22,23.3
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,47.56,35.48
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,68.67,46.88
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,90.14,62.87
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,89.43,68.21
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,116.99,89.61
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,146.82,112.73
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,181.9,140.11
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,219.94,169.86
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,259.03,200.11
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,295.16,227.73
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,351.41,270.47
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,420.2,322.24
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,525.44,402.57
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,641.77,490.09
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,679.45,517.91
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,710.75,541.13
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,740.02,561.57
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,766.73,579.88
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,788.33,595.4
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,807.07,608.81
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,751.97,563.51
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,671.87,500.49
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,679.56,506.18
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,685.59,510.4
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,682.86,508.54
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,678.4,505.52
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,644.14,480.27
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,609.38,454.67
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,421.03,316.89
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,228.25,170.93
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,248.0,186.39
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,267.36,201.25
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,374.65,283.65
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,455.03,344.21
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,437.6,332.01
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,424.95,323.18
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,327.65,249.55
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,241.13,183.75
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,204.32,155.97
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,169.42,129.4
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,150.66,114.83
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,132.05,100.23
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,110.05,83.3
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,90.66,68.32
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,86.8,63.06
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,73.04,53.35
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,51.28,38.08
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,31.06,20.2
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,16.06,3.63
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,17.75,6.92
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,35.08,24.33
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,45.66,34.25
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,65.0,43.58
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,110.63,68.53
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,160.59,103.46
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,211.29,143.08
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,267.9,189.59
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,322.96,235.88
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,380.15,283.13
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,436.94,328.86
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,493.23,372.84
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,544.1,412.23
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,594.2,449.8
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,636.57,481.02
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,681.14,512.87
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,720.05,539.39
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,756.49,563.44
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,788.3,582.86
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,817.21,599.8
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,840.38,614.61
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,860.21,627.07
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,875.78,636.78
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,887.93,644.36
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,893.77,647.92
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,896.05,649.31
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,892.74,645.9
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,885.86,640.33
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,873.4,632.15
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,857.41,621.8
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,836.75,608.82
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,812.7,593.57
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,783.21,574.19
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,750.73,552.45
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,713.35,526.2
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,673.51,497.76
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,629.66,465.13
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,584.01,430.6
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,533.89,392.4
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,483.95,353.4
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,429.07,309.95
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,374.46,265.74
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,317.28,219.19
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,261.95,173.78
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,202.13,126.22
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,148.72,85.99
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,96.73,52.86
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,51.87,38.6
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,39.46,27.86
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,31.08,20.12
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,15.3,3.7
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,6.29,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,20.08,9.27
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,34.01,23.72
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,43.91,32.91
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,64.38,43.46
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,107.05,65.08
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,156.45,99.19
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,206.66,138.54
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,261.03,183.16
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,313.93,227.96
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,368.73,273.93
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,421.15,316.86
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,475.17,359.85
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,523.72,397.94
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,571.53,434.4
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,615.65,467.39
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,658.13,498.39
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,695.76,526.01
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,723.19,546.15
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,751.95,565.75
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,777.74,582.91
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,799.29,597.92
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,817.73,610.4
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,829.35,616.89
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,837.63,621.19
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,841.63,623.53
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,842.48,623.84
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,850.37,629.27
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,840.97,622.84
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,827.26,613.31
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,810.44,601.6
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,784.52,583.17
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,756.29,563.05
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,727.56,542.78
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,700.79,523.51
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,593.57,444.24
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,492.19,368.55
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,520.03,391.26
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,529.34,398.67
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,387.71,292.94
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,268.78,203.82
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,245.92,186.86
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,222.4,168.79
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,114.74,85.33
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,11.43,3.7
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,9.51,2.18
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,7.6,0.63
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,49.01,32.36
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,72.5,56.41
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,52.06,38.63
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,31.84,20.86
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,16.48,4.92
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.15,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,20.14,9.38
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,35.9,24.7
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,53.72,40.54
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,74.77,54.23
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,69.07,48.06
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,45.96,32.51
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,50.22,35.85
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,54.49,39.12
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,101.4,76.65
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,149.02,114.07
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,178.22,136.39
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,212.79,162.74
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,188.52,143.55
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,166.99,126.48
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,153.9,115.81
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,140.56,105.0
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,172.24,129.39
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,204.39,153.89
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,218.89,164.41
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,233.45,174.92
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,368.01,276.59
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,508.26,379.22
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,340.58,255.48
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,176.17,130.85
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,193.47,144.17
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,210.72,157.2
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,284.54,212.81
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,350.19,261.47
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,433.15,323.51
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,524.71,390.33
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,497.89,370.6
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,470.96,351.17
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,466.67,348.6
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,460.9,344.82
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,417.04,312.65
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,366.58,275.58
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,304.72,230.04
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,245.89,186.16
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,220.36,167.05
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,201.12,152.63
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,243.3,184.6
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,264.9,199.0
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,243.88,180.05
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,212.83,152.47
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,172.72,124.09
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,140.63,103.34
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,104.1,76.25
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,72.22,56.12
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,51.03,37.78
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,29.13,18.65
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,14.89,4.28
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,6.29,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,22.82,12.18
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,39.02,28.25
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,51.07,39.46
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,68.02,48.95
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,107.64,69.9
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,154.1,102.07
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,201.83,139.06
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,258.48,185.12
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,309.54,228.13
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,362.95,272.71
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,414.09,314.32
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,466.56,355.87
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,515.01,393.72
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,563.04,430.05
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,567.44,432.06
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,553.47,419.58
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,542.97,410.56
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,533.24,401.43
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,659.94,495.41
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,784.5,583.93
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,795.29,589.18
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,813.51,599.65
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,830.41,607.59
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,844.28,613.18
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,849.2,615.05
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,850.86,614.92
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,848.12,610.84
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,842.09,604.74
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,830.73,597.76
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,816.09,588.77
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,796.6,575.82
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,773.9,560.34
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,746.38,542.6
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,716.03,522.67
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,681.06,498.69
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,643.62,472.5
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,605.37,444.63
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,560.75,411.75
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,512.79,375.7
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,463.77,337.9
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,410.81,296.88
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,358.22,254.96
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,303.7,210.36
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,247.73,164.42
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,193.02,121.04
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,142.01,83.1
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,92.31,52.16
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,49.97,37.38
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,41.29,29.79
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,32.6,21.82
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,18.72,7.4
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,7.08,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,9.44,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,21.97,11.72
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,34.86,24.47
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,44.69,33.59
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,61.88,43.28
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,69.73,45.05
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,50.61,36.97
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,68.04,51.3
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,85.48,65.39
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,120.74,93.72
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,157.31,122.81
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,245.93,191.52
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,338.96,263.06
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,254.06,197.66
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,146.56,112.51
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,144.71,110.7
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,142.8,108.76
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,204.81,157.3
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,268.0,205.92
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,233.78,178.82
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,199.13,151.55
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,186.57,141.75
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,173.89,131.83
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,324.38,247.42
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,471.04,355.61
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,431.94,325.89
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,392.17,296.1
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,414.59,313.09
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,436.42,329.41
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,451.78,341.22
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,466.18,352.34
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,412.53,312.56
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,359.89,273.27
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,461.73,352.73
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,553.89,422.92
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,520.59,398.14
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,487.12,373.46
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,517.48,397.5
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,527.91,404.87
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,470.68,360.16
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,412.74,314.62
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,376.41,284.44
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,331.7,246.49
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,279.26,203.19
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,235.25,167.05
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,186.8,128.45
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,142.85,95.43
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,99.97,66.96
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,65.78,51.56
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,51.31,38.73
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,36.68,25.48
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,20.92,9.42
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,8.65,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,22.8,12.84
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,36.91,26.74
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,51.32,40.05
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,67.66,54.83
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,100.57,70.91
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,137.37,97.92
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,89.1,63.77
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,17.55,9.34
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,29.84,19.74
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,42.2,30.08
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,166.11,132.0
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,300.98,240.23
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,179.68,142.69
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,42.37,29.64
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,49.38,35.33
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,56.43,40.97
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,106.57,81.93
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,157.31,122.82
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,199.23,156.18
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,241.64,189.58
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,255.81,200.5
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,270.0,211.46
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,286.56,224.26
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,303.09,237.0
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,430.82,337.03
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,558.71,434.23
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,557.51,432.74
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,555.09,430.87
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,367.27,287.69
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,165.79,128.41
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,162.31,125.92
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,158.84,123.23
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,158.04,122.71
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,157.19,122.18
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,179.45,139.91
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,201.37,157.24
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,180.02,140.45
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,159.02,123.93
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,145.55,113.4
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,132.36,103.07
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,158.54,124.56
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,184.02,145.2
