Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,195.13,151.63
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,195.05,147.69
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,157.96,117.58
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,124.92,91.6
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,95.43,65.82
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,54.21,42.45
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,44.08,33.27
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,33.92,23.75
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,20.72,9.9
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,7.87,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,5.9,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,11.42,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,22.92,13.29
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,36.6,26.67
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,44.07,33.82
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,54.97,43.75
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,100.15,58.98
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,151.38,93.45
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,203.28,134.37
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,261.83,183.3
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,315.51,229.83
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,370.6,277.17
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,423.71,322.16
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,477.02,366.13
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,524.85,404.71
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,572.33,441.84
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,616.44,475.39
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,658.67,506.61
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,696.43,534.82
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,731.66,560.66
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,761.64,581.22
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,788.58,599.26
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,810.83,614.88
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,829.75,627.36
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,843.68,635.25
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,854.2,640.87
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,859.3,644.12
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,860.95,645.17
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,857.59,641.69
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,850.8,636.02
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,838.98,628.28
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,823.72,618.29
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,803.53,603.66
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,780.07,586.09
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,751.28,565.51
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,719.57,542.61
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,683.1,516.15
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,644.25,487.44
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,601.79,456.33
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,557.57,423.0
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,509.13,384.77
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,460.13,345.08
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,407.35,302.01
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,354.77,258.02
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,299.27,210.79
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,245.37,164.91
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,187.48,117.96
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,135.95,79.28
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,86.1,49.03
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,48.64,37.08
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,40.67,29.97
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,32.71,22.54
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,20.75,10.13
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,8.65,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,5.9,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,11.41,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,23.62,13.89
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,38.12,27.79
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,46.26,35.4
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,56.49,44.56
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,100.6,59.81
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,150.87,93.05
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,201.96,132.77
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,256.69,177.97
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,312.7,225.72
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,367.23,272.02
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,419.55,315.38
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,472.13,357.7
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,521.26,396.78
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,569.48,434.05
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,610.17,464.97
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,651.83,495.72
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,689.45,522.66
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,724.64,547.26
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,754.72,567.73
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,781.87,585.77
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,804.04,601.04
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,822.97,613.66
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,838.18,623.58
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,850.09,631.34
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,855.49,634.78
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,857.51,636.07
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,854.56,632.88
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,848.22,627.53
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,836.88,620.15
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,822.12,610.55
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,802.04,596.93
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,778.67,580.64
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,750.37,560.49
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,719.13,538.0
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,683.13,511.94
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,644.7,483.61
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,601.95,451.28
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,557.43,416.95
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,510.89,380.4
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,461.24,340.63
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,408.17,297.74
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,355.29,254.03
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,300.23,208.14
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,246.52,163.28
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,188.35,116.9
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,136.68,78.91
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,86.25,48.96
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,49.49,37.34
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,41.5,30.3
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,33.53,22.96
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,21.57,10.84
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,9.44,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,6.29,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,12.99,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,23.73,14.01
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,34.54,24.5
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,41.77,31.21
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,50.07,38.58
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,96.5,54.09
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,148.36,87.56
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,204.14,130.74
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,259.06,175.75
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,312.8,221.13
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,367.72,266.99
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,419.76,309.26
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,471.33,349.71
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,518.64,386.19
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,565.32,420.95
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,607.52,451.61
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,647.47,479.77
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,684.31,506.0
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,718.63,529.96
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,747.2,548.48
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,772.62,564.52
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,793.58,578.48
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,811.24,589.93
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,824.76,597.58
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,834.97,603.16
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,839.51,606.34
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,840.7,607.5
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,836.99,606.02
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,829.95,602.45
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,818.01,595.31
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,802.74,586.04
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,782.29,571.64
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,758.69,554.86
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,730.61,536.69
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,699.7,516.19
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,640.97,473.08
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,575.44,425.34
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,505.5,374.92
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,436.46,324.68
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,454.56,336.89
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,446.02,326.59
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,376.26,273.71
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,314.32,227.26
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,266.08,188.49
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,219.91,151.35
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,174.79,116.22
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,132.13,84.97
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,90.22,58.29
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,58.11,44.38
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,46.11,33.98
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,33.83,23.04
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,21.91,11.2
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,6.69,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,13.01,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,24.87,15.09
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,35.99,25.79
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,43.89,33.15
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,51.76,40.23
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,96.88,55.82
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,147.87,88.57
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,199.7,128.44
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,257.53,175.79
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,311.19,220.96
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,366.2,266.83
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,418.36,309.73
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,470.66,351.56
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,518.74,390.05
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,566.3,427.08
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,610.14,459.55
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,652.21,489.77
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,689.06,516.46
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,723.36,540.78
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,753.45,560.62
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,780.57,577.96
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,802.3,592.47
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,820.7,604.17
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,835.98,612.29
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,847.93,618.23
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,852.63,620.68
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,853.85,620.99
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,851.21,617.67
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,845.06,612.19
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,832.67,604.39
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,816.79,594.41
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,796.39,581.28
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,772.7,565.26
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,744.38,546.22
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,713.08,524.78
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,676.67,499.29
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,637.97,471.6
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,595.54,441.64
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,551.28,409.3
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,502.36,371.82
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,452.69,332.59
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,400.34,290.51
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,348.02,247.38
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,292.88,201.25
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,239.47,156.68
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,185.53,113.95
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,131.19,74.36
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,81.6,46.1
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,48.73,36.54
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,41.15,29.9
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,33.59,22.96
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,22.04,11.6
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,10.23,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,7.08,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,13.64,0.0
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,26.43,16.47
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,39.21,28.6
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,48.93,37.58
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,58.58,46.24
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,100.86,63.06
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,147.64,93.27
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,195.32,129.43
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,247.01,171.37
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,292.3,212.34
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,331.56,247.62
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,387.24,291.73
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,451.17,342.05
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,498.16,379.67
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,544.44,415.79
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,585.76,447.42
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,625.2,476.87
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,661.43,504.03
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,695.48,529.09
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,723.94,548.75
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,749.5,565.99
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,770.61,581.05
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,788.7,593.85
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,794.89,597.88
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,810.62,607.61
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,815.28,610.36
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,816.77,611.07
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,813.16,607.39
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,806.38,601.67
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,740.26,550.4
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,649.5,481.71
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,635.1,471.3
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,618.83,459.19
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,564.12,419.31
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,504.51,375.79
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,575.31,430.59
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,609.55,456.9
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,568.46,426.27
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,525.95,394.13
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,478.98,357.23
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,430.59,318.51
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,380.34,278.13
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,330.74,237.41
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,279.36,194.89
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,229.51,153.66
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,178.97,113.76
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,132.18,80.01
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,86.67,53.44
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,56.87,43.37
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,45.02,33.0
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,35.55,24.41
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,23.67,12.87
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,12.59,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,5.11,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,9.9,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,26.83,16.74
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,42.91,31.57
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,59.17,46.2
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,75.28,60.42
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,99.5,73.8
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,128.13,94.23
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,75.33,53.63
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,5.33,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,38.7,26.34
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,72.36,53.65
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,80.08,59.57
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,87.84,65.48
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,118.19,89.51
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,148.98,113.64
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,117.3,88.33
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,85.16,62.65
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,115.83,86.89
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,146.88,111.18
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,157.71,119.25
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,168.62,127.36
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,201.2,152.39
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,234.0,177.35
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,196.5,148.46
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,158.86,119.41
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,135.36,101.11
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,111.79,82.67
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,119.21,88.53
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,126.58,94.32
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,191.68,144.81
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,256.75,194.43
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,254.07,192.38
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,251.28,190.42
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,248.37,188.87
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,245.32,187.23
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,216.71,165.51
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,188.5,143.95
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,168.88,129.27
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,149.56,114.61
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,213.0,165.07
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,267.41,207.6
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,167.95,129.55
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,72.33,53.63
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,99.62,75.9
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,124.67,96.25
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,107.08,82.51
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,90.17,69.21
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,73.47,55.63
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,57.6,44.57
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,42.94,31.66
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,28.12,18.44
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,16.4,7.45
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,4.72,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.36,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,7.47,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,14.57,0.0
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,30.33,19.56
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,46.1,34.05
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,60.5,46.98
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,74.63,59.39
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,105.09,74.51
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,128.78,93.91
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,176.46,125.02
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,243.46,173.36
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,233.17,174.2
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,196.19,150.96
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,302.97,230.06
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,438.53,332.38
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,391.84,299.91
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,319.81,245.19
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,342.75,262.1
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,365.68,278.65
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,356.58,270.61
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,345.53,261.1
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,360.44,271.34
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,375.13,281.26
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,585.91,442.23
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,775.01,581.37
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,796.86,594.99
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,803.19,598.75
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,807.65,601.4
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,809.08,601.85
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,807.25,598.91
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,802.28,593.81
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,790.99,585.45
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,776.53,574.87
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,758.49,562.04
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,737.24,546.85
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,709.55,526.98
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,679.16,504.97
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,645.23,480.09
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,613.39,456.12
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,571.26,424.27
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,527.64,390.69
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,480.68,354.0
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,433.13,316.03
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,382.95,275.8
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,330.54,233.08
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,278.01,189.62
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,227.29,147.94
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,175.9,108.22
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,128.06,74.69
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,81.82,49.27
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,54.79,41.24
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,46.03,33.6
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,35.06,23.84
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,23.19,12.66
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.4,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,5.9,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,7.47,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,14.58,0.0
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,31.26,20.24
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,47.81,35.26
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,59.93,46.11
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,71.29,56.02
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,99.9,70.69
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,114.36,85.46
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,162.68,112.64
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,243.61,167.46
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,291.7,206.61
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,341.83,247.37
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,390.0,286.13
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,439.8,325.39
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,485.4,361.52
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,530.46,396.43
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,571.81,427.21
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,612.17,456.55
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,647.05,481.31
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,679.78,504.03
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,707.99,523.19
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,733.59,540.21
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,754.2,554.67
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,771.86,566.99
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,783.61,575.31
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,792.14,581.41
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,797.02,584.91
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,798.85,586.32
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,793.87,581.81
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,785.91,575.28
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,774.45,567.45
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,760.0,557.51
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,738.88,542.95
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,715.25,526.51
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,688.41,508.62
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,659.22,488.72
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,626.14,464.54
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,588.59,436.87
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,548.45,406.86
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,507.3,375.52
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,460.99,339.85
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,415.51,304.2
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,368.03,266.95
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,317.81,227.04
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,269.13,188.09
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,223.78,152.22
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,177.79,117.42
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,135.84,88.21
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,95.36,64.63
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,71.58,55.26
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,57.32,42.99
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,42.87,30.27
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,26.41,15.25
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,9.14,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,4.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,7.08,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,13.79,0.65
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,28.86,18.52
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,43.59,31.97
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,56.0,43.12
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,68.16,53.78
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,101.34,66.55
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,144.88,93.83
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,189.98,127.29
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,238.04,165.35
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,285.63,204.26
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,339.16,247.81
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,385.62,285.87
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,431.76,322.89
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,476.4,357.73
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,520.84,391.57
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,559.81,420.52
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,596.47,447.01
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,631.0,472.14
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,663.86,495.58
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,690.01,512.99
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,713.38,528.11
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,734.27,542.37
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,752.62,554.72
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,773.43,569.4
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,801.56,588.63
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,736.75,538.77
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,657.53,478.97
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,531.85,388.84
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,404.58,295.61
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,366.11,268.3
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,327.8,240.6
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,467.34,343.79
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,597.54,436.02
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,643.88,470.72
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,665.94,488.17
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,520.79,382.98
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,379.11,279.04
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,387.91,287.04
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,391.44,290.11
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,381.25,282.02
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,360.51,265.42
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,346.02,252.11
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,316.47,225.78
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,268.61,187.61
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,223.35,151.85
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,177.15,117.15
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,135.1,88.05
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,94.73,64.44
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,71.11,54.84
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,56.82,42.58
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,42.34,29.86
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,26.04,15.09
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,9.5,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,4.72,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,8.26,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,15.93,2.48
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,30.6,19.96
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,45.05,33.12
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,59.2,45.71
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,73.57,58.21
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,98.89,71.3
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,132.99,93.74
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,164.56,119.08
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,193.56,143.05
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,161.72,121.57
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,113.75,86.11
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,83.12,61.37
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,51.57,35.91
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,97.17,71.9
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,142.86,107.12
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,99.18,72.7
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,54.9,37.81
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,317.57,240.73
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,590.36,434.78
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,607.18,442.78
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,615.71,446.96
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,575.44,417.5
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,522.5,379.18
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,502.34,364.46
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,472.18,342.54
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,478.28,347.14
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,483.71,351.07
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,595.17,431.08
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,693.44,499.38
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,646.37,466.25
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,604.53,437.33
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,393.74,290.05
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,181.4,133.42
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,394.37,294.86
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,581.75,428.28
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,522.44,384.71
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,472.82,349.16
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,400.8,297.29
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,339.97,253.12
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,382.92,283.83
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,404.96,295.96
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,358.23,259.45
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,312.69,223.57
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,265.7,186.09
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,221.04,150.76
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,175.92,116.95
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,134.82,88.64
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,95.46,65.97
