Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,72.83,56.73
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,58.33,44.23
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,43.61,31.25
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,27.48,16.5
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,10.68,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,5.51,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.35,19.0,9.0,6.69,0.0
2016,5,13,6,0,19.0,17.0,2.4,19.0,18.0,13.25,1.73
2016,5,13,6,15,65.5,44.0,2.4,19.0,54.0,32.3,21.57
2016,5,13,6,30,112.0,71.0,2.4,19.0,90.0,50.63,38.24
2016,5,13,6,45,167.5,96.0,2.4,19.5,136.5,67.59,53.39
2016,5,13,7,0,223.0,121.0,2.4,20.0,183.0,83.79,67.54
2016,5,13,7,15,270.5,141.5,2.4,20.5,233.0,113.22,81.28
2016,5,13,7,30,318.0,162.0,2.4,21.0,283.0,152.27,106.78
2016,5,13,7,45,361.0,177.0,2.4,21.5,334.5,191.9,135.45
2016,5,13,8,0,404.0,192.0,2.4,22.0,386.0,235.63,168.99
2016,5,13,8,15,435.5,204.5,2.4,22.5,436.5,281.08,205.03
2016,5,13,8,30,467.0,217.0,2.4,23.0,487.0,326.85,241.31
2016,5,13,8,45,493.5,227.0,2.4,24.0,535.0,371.04,275.63
2016,5,13,9,0,520.0,237.0,2.4,25.0,583.0,416.58,310.2
2016,5,13,9,15,540.5,245.0,2.35,25.0,627.5,458.86,342.82
2016,5,13,9,30,561.0,253.0,2.3,25.0,672.0,501.37,374.95
2016,5,13,9,45,584.0,255.5,2.25,25.5,712.5,540.95,403.59
2016,5,13,10,0,607.0,258.0,2.2,26.0,753.0,582.02,432.56
2016,5,13,10,15,619.0,262.5,2.1,26.5,786.0,615.35,455.17
2016,5,13,10,30,631.0,267.0,2.0,27.0,819.0,647.2,476.19
2016,5,13,10,45,646.5,266.5,1.95,27.5,847.0,675.95,494.93
2016,5,13,11,0,662.0,266.0,1.9,28.0,875.0,702.95,512.12
2016,5,13,11,15,477.5,366.5,1.85,28.0,811.0,663.38,481.86
2016,5,13,11,30,293.0,467.0,1.8,28.0,747.0,609.15,441.57
2016,5,13,11,45,279.0,477.0,1.75,28.0,746.5,611.47,442.91
2016,5,13,12,0,265.0,487.0,1.7,28.0,746.0,612.12,442.68
2016,5,13,12,15,499.0,362.0,1.65,28.0,850.5,700.6,506.72
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,779.57,562.25
2016,5,13,12,45,464.5,368.0,1.6,28.5,822.5,678.21,488.51
2016,5,13,13,0,196.0,499.0,1.6,29.0,690.0,561.56,404.44
2016,5,13,13,15,457.5,367.5,1.6,29.0,804.5,663.58,479.53
2016,5,13,13,30,719.0,236.0,1.6,29.0,919.0,743.57,536.36
2016,5,13,13,45,714.5,233.0,1.6,29.0,899.0,724.66,522.94
2016,5,13,14,0,710.0,230.0,1.6,29.0,879.0,703.13,508.52
2016,5,13,14,15,375.0,299.0,1.6,29.0,641.5,513.2,375.62
2016,5,13,14,30,40.0,368.0,1.6,29.0,404.0,318.38,233.97
2016,5,13,14,45,200.5,361.5,1.6,29.0,525.0,415.58,306.83
2016,5,13,15,0,361.0,355.0,1.6,29.0,646.0,499.65,366.41
2016,5,13,15,15,236.0,350.0,1.55,28.5,536.5,411.98,303.59
2016,5,13,15,30,111.0,345.0,1.5,28.0,427.0,323.38,240.17
2016,5,13,15,45,264.0,299.0,1.5,28.0,476.5,360.13,266.78
2016,5,13,16,0,417.0,253.0,1.5,28.0,526.0,377.56,276.77
2016,5,13,16,15,409.0,231.5,1.45,27.5,481.5,335.11,244.22
2016,5,13,16,30,401.0,210.0,1.4,27.0,437.0,292.6,211.23
2016,5,13,16,45,355.0,195.0,1.35,27.0,381.0,242.37,172.73
2016,5,13,17,0,309.0,180.0,1.3,27.0,325.0,199.66,140.34
2016,5,13,17,15,264.5,168.0,1.2,26.5,280.5,163.65,114.17
2016,5,13,17,30,220.0,156.0,1.1,26.0,236.0,131.92,92.7
2016,5,13,17,45,242.5,131.0,1.0,26.0,205.5,99.21,70.78
2016,5,13,18,0,265.0,106.0,0.9,26.0,175.0,75.12,58.41
2016,5,13,18,15,202.5,84.0,0.9,25.5,129.5,60.1,45.55
2016,5,13,18,30,140.0,62.0,0.9,25.0,84.0,44.84,32.17
2016,5,13,18,45,70.0,38.5,0.9,24.5,49.5,28.46,17.35
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,11.44,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,3.5,10.5,1.6,20.5,11.0,8.26,0.0
2016,5,14,6,0,7.0,21.0,1.7,21.0,22.0,16.04,3.82
2016,5,14,6,15,65.5,43.0,1.7,21.0,54.0,31.74,20.97
2016,5,14,6,30,124.0,65.0,1.7,21.0,86.0,47.28,35.08
2016,5,14,6,45,180.0,82.0,1.7,21.5,125.5,58.92,45.5
2016,5,14,7,0,236.0,99.0,1.7,22.0,165.0,70.75,55.79
2016,5,14,7,15,228.5,124.0,1.65,22.5,199.5,99.3,70.54
2016,5,14,7,30,221.0,149.0,1.6,23.0,234.0,132.13,93.61
2016,5,14,7,45,215.0,175.5,1.55,24.0,268.5,164.88,118.65
2016,5,14,8,0,209.0,202.0,1.5,25.0,303.0,196.91,143.77
2016,5,14,8,15,191.5,229.5,1.5,25.0,330.5,225.81,167.43
2016,5,14,8,30,174.0,257.0,1.5,25.0,358.0,252.83,189.23
2016,5,14,8,45,146.5,281.5,1.5,25.5,372.0,272.09,204.39
2016,5,14,9,0,119.0,306.0,1.5,26.0,386.0,288.51,216.79
2016,5,14,9,15,85.5,314.0,1.45,26.0,373.5,282.7,212.54
2016,5,14,9,30,52.0,322.0,1.4,26.0,361.0,277.29,208.3
2016,5,14,9,45,40.5,321.5,1.4,26.0,353.0,274.32,205.82
2016,5,14,10,0,29.0,321.0,1.4,26.0,345.0,270.11,202.32
2016,5,14,10,15,28.5,331.5,1.3,26.0,355.5,280.27,209.44
2016,5,14,10,30,28.0,342.0,1.2,26.0,366.0,290.28,216.32
2016,5,14,10,45,27.5,351.0,1.15,26.0,376.0,298.92,222.26
2016,5,14,11,0,27.0,360.0,1.1,26.0,386.0,307.4,228.06
2016,5,14,11,15,13.5,238.0,1.0,26.0,251.0,195.42,144.98
2016,5,14,11,30,0.0,116.0,0.9,26.0,116.0,90.36,65.04
2016,5,14,11,45,0.5,126.5,0.8,26.0,127.0,99.02,71.89
2016,5,14,12,0,1.0,137.0,0.7,26.0,138.0,107.71,78.51
2016,5,14,12,15,9.0,226.0,0.65,25.5,235.5,183.82,136.65
2016,5,14,12,30,17.0,315.0,0.6,25.0,333.0,260.29,193.38
2016,5,14,12,45,17.0,314.0,0.6,25.0,331.5,259.38,192.29
2016,5,14,13,0,17.0,313.0,0.6,25.0,330.0,258.3,191.55
2016,5,14,13,15,8.5,216.0,0.65,24.5,224.5,175.13,130.11
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,92.68,67.39
2016,5,14,13,45,2.5,141.5,0.8,24.0,144.0,111.92,82.68
2016,5,14,14,0,5.0,164.0,0.9,24.0,169.0,131.02,97.57
2016,5,14,14,15,2.5,129.0,1.0,23.5,131.5,101.83,75.11
2016,5,14,14,30,0.0,94.0,1.1,23.0,94.0,72.88,52.6
2016,5,14,14,45,0.0,79.5,1.25,23.0,79.5,61.56,43.75
2016,5,14,15,0,0.0,65.0,1.4,23.0,65.0,50.23,34.8
2016,5,14,15,15,0.0,46.5,1.45,23.0,46.5,35.84,23.33
2016,5,14,15,30,0.0,28.0,1.5,23.0,28.0,21.53,11.83
2016,5,14,15,45,0.0,21.5,1.6,23.0,21.5,16.5,7.79
2016,5,14,16,0,0.0,15.0,1.7,23.0,15.0,11.49,3.74
2016,5,14,16,15,11.5,111.5,1.65,22.5,118.0,89.86,67.27
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,163.93,126.3
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,181.38,137.26
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,185.54,136.85
2016,5,14,17,15,164.0,178.5,1.65,21.5,249.0,154.21,113.46
2016,5,14,17,30,132.0,161.0,1.7,21.0,210.0,126.08,93.45
2016,5,14,17,45,116.5,135.0,1.75,21.0,172.5,97.01,72.96
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,75.82,60.31
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,59.11,45.71
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,42.21,30.66
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,26.47,16.18
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,9.9,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,5.11,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,6.29,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,12.19,2.1
2016,5,15,6,15,7.0,38.0,2.7,15.0,39.0,28.38,18.73
2016,5,15,6,30,14.0,60.0,2.7,15.0,62.0,44.06,33.18
2016,5,15,6,45,35.0,82.0,2.75,15.0,91.0,59.0,46.82
2016,5,15,7,0,56.0,104.0,2.8,15.0,120.0,74.04,60.33
2016,5,15,7,15,60.0,127.5,2.8,15.5,148.0,93.75,72.45
2016,5,15,7,30,64.0,151.0,2.8,16.0,176.0,115.94,89.51
2016,5,15,7,45,70.0,176.0,2.85,16.5,207.0,140.12,108.54
2016,5,15,8,0,76.0,201.0,2.9,17.0,238.0,165.19,128.4
2016,5,15,8,15,89.0,228.0,2.9,17.0,276.5,194.33,151.55
2016,5,15,8,30,102.0,255.0,2.9,17.0,315.0,224.96,175.83
2016,5,15,8,45,88.5,275.0,2.95,17.5,330.5,242.0,189.36
2016,5,15,9,0,75.0,295.0,3.0,18.0,346.0,257.58,201.39
2016,5,15,9,15,111.0,326.0,2.95,18.5,406.5,303.03,236.01
2016,5,15,9,30,147.0,357.0,2.9,19.0,467.0,356.29,276.14
2016,5,15,9,45,232.0,365.5,2.9,19.5,550.5,417.79,322.26
2016,5,15,10,0,317.0,374.0,2.9,20.0,634.0,490.42,376.03
2016,5,15,10,15,283.5,400.5,2.85,20.5,640.5,503.51,384.23
2016,5,15,10,30,250.0,427.0,2.8,21.0,647.0,513.5,390.11
2016,5,15,10,45,137.0,387.5,2.8,21.5,509.0,409.04,311.55
2016,5,15,11,0,24.0,348.0,2.8,22.0,371.0,288.26,219.11
2016,5,15,11,15,34.5,385.5,2.7,22.0,418.5,334.31,253.96
2016,5,15,11,30,45.0,423.0,2.6,22.0,466.0,373.72,282.92
2016,5,15,11,45,34.0,393.5,2.55,22.0,426.5,342.89,259.56
2016,5,15,12,0,23.0,364.0,2.5,22.0,387.0,303.14,229.7
2016,5,15,12,15,38.5,408.0,2.45,22.0,446.0,359.4,271.91
2016,5,15,12,30,54.0,452.0,2.4,22.0,505.0,407.22,306.97
2016,5,15,12,45,42.5,424.0,2.35,22.5,465.5,375.35,282.59
2016,5,15,13,0,31.0,396.0,2.3,23.0,426.0,343.24,258.35
2016,5,15,13,15,35.5,404.0,2.3,23.0,438.5,352.19,265.26
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,360.69,271.7
2016,5,15,13,45,30.0,369.0,2.3,23.0,398.0,317.34,239.64
2016,5,15,14,0,20.0,326.0,2.3,23.0,345.0,267.92,202.84
2016,5,15,14,15,15.5,280.0,2.3,23.0,294.5,228.02,172.93
2016,5,15,14,30,11.0,234.0,2.3,23.0,244.0,188.54,142.95
2016,5,15,14,45,12.5,245.0,2.3,23.0,255.5,197.24,149.95
2016,5,15,15,0,14.0,256.0,2.3,23.0,267.0,205.67,156.66
2016,5,15,15,15,14.0,249.5,2.3,22.5,260.5,199.59,152.52
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,193.43,148.34
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,129.95,98.84
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,67.07,48.92
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,114.76,87.54
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,159.68,123.6
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,99.53,75.73
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,39.06,26.8
2016,5,15,17,15,0.0,44.0,1.95,21.0,44.0,33.64,22.45
2016,5,15,17,30,0.0,37.0,1.8,21.0,37.0,28.25,18.03
2016,5,15,17,45,0.0,30.5,1.7,21.0,30.5,23.25,13.89
2016,5,15,18,0,0.0,24.0,1.6,21.0,24.0,18.26,10.37
2016,5,15,18,15,0.0,18.0,1.45,20.5,18.0,13.68,6.31
2016,5,15,18,30,0.0,12.0,1.3,20.0,12.0,9.1,2.22
2016,5,15,18,45,0.0,7.0,1.15,20.0,7.0,5.3,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,6.69,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,12.96,2.84
2016,5,16,6,15,0.5,37.5,2.05,18.0,37.5,28.06,18.23
2016,5,16,6,30,1.0,58.0,2.3,18.0,58.0,42.73,31.63
2016,5,16,6,45,14.0,79.5,2.55,18.5,83.5,58.05,45.34
2016,5,16,7,0,27.0,101.0,2.8,19.0,109.0,72.01,57.59
2016,5,16,7,15,30.0,122.5,3.0,19.0,133.0,89.05,68.34
2016,5,16,7,30,33.0,144.0,3.2,19.0,157.0,107.96,83.19
2016,5,16,7,45,121.0,174.0,3.4,19.5,231.5,147.34,111.0
2016,5,16,8,0,209.0,204.0,3.6,20.0,306.0,196.9,147.25
2016,5,16,8,15,117.0,210.5,3.7,20.0,269.0,191.15,146.46
2016,5,16,8,30,25.0,217.0,3.8,20.0,232.0,171.61,133.54
2016,5,16,8,45,26.5,235.5,3.9,20.5,252.5,188.19,146.23
2016,5,16,9,0,28.0,254.0,4.0,21.0,273.0,207.11,160.58
2016,5,16,9,15,14.0,167.0,3.95,21.0,176.5,134.85,103.23
2016,5,16,9,30,0.0,80.0,3.9,21.0,80.0,61.77,44.54
2016,5,16,9,45,0.0,106.5,3.85,21.5,106.5,82.35,60.9
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,102.91,77.0
2016,5,16,10,15,27.0,263.0,3.65,22.5,287.0,224.76,172.25
2016,5,16,10,30,54.0,393.0,3.5,23.0,441.0,346.57,264.0
2016,5,16,10,45,79.0,425.0,3.35,23.5,497.0,391.56,296.49
2016,5,16,11,0,104.0,457.0,3.2,24.0,553.0,437.69,329.5
2016,5,16,11,15,68.5,426.0,3.05,24.0,490.0,390.71,294.03
2016,5,16,11,30,33.0,395.0,2.9,24.0,427.0,341.8,257.15
2016,5,16,11,45,29.0,385.0,2.8,24.5,413.5,331.82,249.17
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,321.45,240.8
2016,5,16,12,15,23.0,362.0,2.75,25.0,385.0,301.65,226.17
2016,5,16,12,30,21.0,349.0,2.8,25.0,370.0,289.92,217.51
2016,5,16,12,45,66.0,421.0,2.85,25.5,486.0,390.15,291.85
2016,5,16,13,0,111.0,493.0,2.9,26.0,602.0,481.57,357.45
2016,5,16,13,15,85.0,468.0,3.0,26.0,550.5,440.17,327.22
2016,5,16,13,30,59.0,443.0,3.1,26.0,499.0,398.99,297.43
2016,5,16,13,45,41.0,391.0,3.25,26.0,429.5,342.39,256.28
2016,5,16,14,0,23.0,339.0,3.4,26.0,360.0,279.98,210.17
2016,5,16,14,15,25.0,338.0,3.5,26.0,360.5,285.61,214.84
2016,5,16,14,30,27.0,337.0,3.6,26.0,361.0,284.32,214.18
2016,5,16,14,45,17.5,269.5,3.7,26.0,285.0,219.08,165.12
2016,5,16,15,0,8.0,202.0,3.8,26.0,209.0,160.61,120.57
2016,5,16,15,15,11.5,225.0,3.85,25.5,234.5,179.42,135.7
2016,5,16,15,30,15.0,248.0,3.9,25.0,260.0,197.61,150.28
2016,5,16,15,45,12.5,227.5,4.0,25.0,236.5,179.63,136.64
2016,5,16,16,0,10.0,207.0,4.1,25.0,213.0,161.95,123.21
2016,5,16,16,15,15.0,206.5,4.1,24.5,215.0,162.03,123.77
2016,5,16,16,30,20.0,206.0,4.1,24.0,217.0,161.33,123.63
2016,5,16,16,45,218.0,184.0,4.1,24.0,288.0,196.63,145.08
2016,5,16,17,0,416.0,162.0,4.1,24.0,359.0,207.59,144.92
2016,5,16,17,15,393.5,145.0,4.05,23.5,312.0,165.53,112.22
2016,5,16,17,30,371.0,128.0,4.0,23.0,265.0,125.54,83.75
2016,5,16,17,45,432.0,99.5,3.95,22.5,233.5,82.99,56.6
2016,5,16,18,0,493.0,71.0,3.9,22.0,202.0,56.14,43.16
2016,5,16,18,15,416.0,60.0,3.65,21.5,153.0,47.86,35.87
2016,5,16,18,30,339.0,49.0,3.4,21.0,104.0,37.36,26.43
2016,5,16,18,45,231.5,34.0,3.2,20.5,65.0,25.9,15.82
2016,5,16,19,0,124.0,19.0,3.0,20.0,26.0,14.48,0.0
2016,5,16,19,15,62.0,9.5,2.9,19.5,13.0,7.47,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.18,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.27,0.0
2016,5,17,6,15,0.0,7.5,2.55,18.0,7.5,5.68,0.0
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,9.1,2.31
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,12.91,5.75
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,16.74,9.14
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,34.0,23.03
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,51.38,37.42
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,51.0,36.87
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,50.64,36.34
2016,5,17,8,15,0.0,38.0,3.5,21.5,38.0,29.09,18.39
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,7.64,0.64
2016,5,17,8,45,0.0,68.0,3.5,22.5,68.0,52.31,37.06
2016,5,17,9,0,0.0,126.0,3.5,23.0,126.0,96.94,72.69
2016,5,17,9,15,11.0,200.5,3.45,23.0,208.5,158.82,121.39
2016,5,17,9,30,22.0,275.0,3.4,23.0,291.0,221.87,170.12
2016,5,17,9,45,14.0,227.5,3.35,23.5,238.0,182.88,139.21
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,142.62,107.43
2016,5,17,10,15,69.0,308.0,3.25,24.0,368.5,285.51,217.8
2016,5,17,10,30,132.0,436.0,3.2,24.0,552.0,436.12,329.6
2016,5,17,10,45,76.5,382.5,3.15,24.5,450.0,355.53,268.31
2016,5,17,11,0,21.0,329.0,3.1,25.0,348.0,270.89,203.88
2016,5,17,11,15,19.5,325.0,3.05,25.0,343.5,267.57,201.41
2016,5,17,11,30,18.0,321.0,3.0,25.0,339.0,264.05,198.59
2016,5,17,11,45,45.0,396.0,2.95,25.0,440.5,352.14,264.43
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,434.09,324.06
2016,5,17,12,15,154.5,485.5,2.85,25.0,637.5,516.65,384.41
2016,5,17,12,30,237.0,500.0,2.8,25.0,733.0,590.91,437.68
2016,5,17,12,45,522.0,337.5,2.8,25.5,847.5,689.4,510.95
2016,5,17,13,0,807.0,175.0,2.8,26.0,962.0,761.0,564.02
2016,5,17,13,15,804.0,174.0,2.8,26.0,949.5,750.16,555.95
2016,5,17,13,30,801.0,173.0,2.8,26.0,937.0,736.34,546.33
2016,5,17,13,45,793.5,173.0,2.8,26.0,916.0,717.17,532.89
2016,5,17,14,0,786.0,173.0,2.8,26.0,895.0,695.29,517.42
2016,5,17,14,15,778.5,171.0,2.8,26.0,867.5,669.24,498.85
2016,5,17,14,30,771.0,169.0,2.8,26.0,840.0,640.76,478.29
2016,5,17,14,45,767.5,162.0,2.85,26.0,807.0,608.43,454.87
2016,5,17,15,0,764.0,155.0,2.9,26.0,774.0,573.72,429.21
2016,5,17,15,15,750.5,152.0,2.9,25.5,734.0,534.71,400.41
2016,5,17,15,30,737.0,149.0,2.9,25.0,694.0,493.84,369.47
2016,5,17,15,45,718.5,145.5,2.95,25.0,648.5,449.31,334.43
2016,5,17,16,0,700.0,142.0,3.0,25.0,603.0,404.47,298.32
2016,5,17,16,15,528.5,183.0,2.95,25.0,515.0,336.38,246.75
2016,5,17,16,30,357.0,224.0,2.9,25.0,427.0,281.53,206.63
2016,5,17,16,45,293.0,209.5,2.9,25.0,365.5,233.03,169.67
2016,5,17,17,0,229.0,195.0,2.9,25.0,304.0,190.63,138.1
2016,5,17,17,15,215.0,172.0,2.8,24.5,264.0,156.07,111.66
2016,5,17,17,30,201.0,149.0,2.7,24.0,224.0,123.87,88.3
2016,5,17,17,45,179.5,126.5,2.65,23.5,185.0,93.39,68.78
2016,5,17,18,0,158.0,104.0,2.6,23.0,146.0,73.86,58.18
2016,5,17,18,15,126.0,81.5,2.6,22.5,110.5,58.63,44.97
2016,5,17,18,30,94.0,59.0,2.6,22.0,75.0,43.15,31.27
2016,5,17,18,45,47.0,38.5,2.6,22.0,46.5,28.59,17.98
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,13.71,0.0
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,6.29,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,12.19,2.91
2016,5,18,6,15,0.0,36.5,3.75,15.0,36.5,27.45,18.03
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,42.16,31.56
2016,5,18,6,45,9.0,78.5,3.7,15.5,81.0,57.46,45.4
2016,5,18,7,0,18.0,100.0,3.7,16.0,105.0,72.69,58.91
2016,5,18,7,15,56.0,128.0,3.65,16.0,149.0,93.36,72.26
2016,5,18,7,30,94.0,156.0,3.6,16.0,193.0,121.51,93.02
2016,5,18,7,45,53.0,162.0,3.6,16.5,183.5,127.42,98.83
2016,5,18,8,0,12.0,168.0,3.6,17.0,174.0,128.14,100.71
2016,5,18,8,15,14.5,187.5,3.5,17.5,196.0,144.69,113.62
2016,5,18,8,30,17.0,207.0,3.4,18.0,218.0,161.55,126.65
2016,5,18,8,45,52.5,254.5,3.35,18.5,289.5,212.64,166.23
2016,5,18,9,0,88.0,302.0,3.3,19.0,361.0,266.74,207.74
2016,5,18,9,15,90.0,323.0,3.3,19.5,387.0,289.46,224.78
2016,5,18,9,30,92.0,344.0,3.3,20.0,413.0,312.19,241.67
2016,5,18,9,45,67.5,346.5,3.3,20.5,398.5,306.48,236.54
2016,5,18,10,0,43.0,349.0,3.3,21.0,384.0,298.45,229.54
2016,5,18,10,15,54.0,377.5,3.25,21.0,423.5,330.28,253.53
2016,5,18,10,30,65.0,406.0,3.2,21.0,463.0,362.79,277.71
2016,5,18,10,45,39.5,337.0,3.15,21.5,372.5,294.3,224.99
2016,5,18,11,0,14.0,268.0,3.1,22.0,282.0,218.25,166.18
2016,5,18,11,15,75.5,377.5,3.05,22.0,450.5,355.66,271.4
2016,5,18,11,30,137.0,487.0,3.0,22.0,619.0,497.37,375.5
2016,5,18,11,45,71.5,326.5,2.95,22.5,396.0,315.21,239.56
2016,5,18,12,0,6.0,166.0,2.9,23.0,173.0,134.09,100.17
2016,5,18,12,15,91.0,336.5,2.85,23.0,426.5,348.35,265.3
2016,5,18,12,30,176.0,507.0,2.8,23.0,680.0,549.14,411.18
2016,5,18,12,45,113.5,476.0,2.8,23.5,587.5,476.95,356.67
2016,5,18,13,0,51.0,445.0,2.8,24.0,495.0,396.42,296.86
2016,5,18,13,15,148.5,461.5,2.8,24.0,604.5,487.86,365.51
2016,5,18,13,30,246.0,478.0,2.8,24.0,714.0,573.95,428.0
2016,5,18,13,45,345.0,431.0,2.85,24.5,753.0,601.11,447.91
2016,5,18,14,0,444.0,384.0,2.9,25.0,792.0,628.4,467.72
2016,5,18,14,15,244.0,380.5,2.95,24.5,604.0,475.77,357.6
2016,5,18,14,30,44.0,377.0,3.0,24.0,416.0,325.78,246.12
2016,5,18,14,45,99.0,386.5,3.1,24.0,468.5,363.27,275.53
2016,5,18,15,0,154.0,396.0,3.2,24.0,521.0,401.54,304.39
2016,5,18,15,15,80.5,299.0,3.3,23.5,364.0,275.73,210.46
2016,5,18,15,30,7.0,202.0,3.4,23.0,207.0,158.61,120.74
2016,5,18,15,45,8.0,203.0,3.5,23.0,208.5,159.01,121.52
2016,5,18,16,0,9.0,204.0,3.6,23.0,210.0,159.16,121.94
2016,5,18,16,15,37.0,222.5,3.65,22.5,244.0,182.58,140.47
2016,5,18,16,30,65.0,241.0,3.7,22.0,278.0,200.26,154.11
2016,5,18,16,45,83.5,220.5,3.75,22.0,263.5,184.44,140.95
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,166.6,126.0
2016,5,18,17,15,91.5,176.5,3.8,21.5,216.5,140.61,106.0
2016,5,18,17,30,81.0,153.0,3.8,21.0,184.0,115.88,87.41
2016,5,18,17,45,69.5,128.5,3.8,20.5,152.0,91.94,70.12
2016,5,18,18,0,58.0,104.0,3.8,20.0,120.0,73.71,58.8
2016,5,18,18,15,41.5,80.5,3.65,19.5,91.0,57.85,44.88
2016,5,18,18,30,25.0,57.0,3.5,19.0,62.0,41.75,30.5
2016,5,18,18,45,12.5,36.0,3.35,19.0,38.5,26.96,16.95
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,11.43,0.0
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,5.9,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,2.65,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,3.79,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,10.26,3.13
2016,5,19,7,30,0.0,22.0,3.2,16.0,22.0,16.76,8.65
2016,5,19,7,45,0.0,24.5,3.0,16.5,24.5,18.69,10.22
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,20.63,11.77
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,20.26,11.4
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,19.9,11.04
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,32.23,21.26
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,44.62,31.44
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,53.18,38.39
2016,5,19,9,30,0.0,80.0,3.0,17.0,80.0,61.78,45.33
2016,5,19,9,45,0.0,101.0,2.95,17.5,101.0,78.11,58.43
2016,5,19,10,0,0.0,122.0,2.9,18.0,122.0,94.39,71.33
2016,5,19,10,15,2.5,144.5,2.5,18.0,147.0,113.42,86.48
2016,5,19,10,30,5.0,167.0,2.1,18.0,172.0,132.67,101.68
2016,5,19,10,45,2.5,131.0,1.7,18.5,133.5,103.36,77.93
2016,5,19,11,0,0.0,95.0,1.3,19.0,95.0,73.82,54.07
2016,5,19,11,15,4.0,137.0,1.25,19.0,141.0,109.43,82.53
2016,5,19,11,30,8.0,179.0,1.2,19.0,187.0,145.3,110.72
2016,5,19,11,45,138.5,334.0,1.2,19.5,470.0,378.55,290.02
2016,5,19,12,0,269.0,489.0,1.2,20.0,753.0,607.03,451.77
2016,5,19,12,15,527.0,343.5,1.2,20.0,861.5,694.37,514.93
2016,5,19,12,30,785.0,198.0,1.2,20.0,970.0,763.85,566.17
2016,5,19,12,45,500.0,348.5,1.2,20.5,839.5,677.41,500.43
2016,5,19,13,0,215.0,499.0,1.2,21.0,709.0,568.24,419.55
2016,5,19,13,15,508.0,339.5,1.2,21.5,827.0,667.08,493.61
2016,5,19,13,30,801.0,180.0,1.2,22.0,945.0,737.09,544.19
2016,5,19,13,45,539.0,314.5,1.2,22.5,825.0,651.35,479.79
2016,5,19,14,0,277.0,449.0,1.2,23.0,705.0,558.28,411.21
2016,5,19,14,15,283.0,432.5,1.2,23.0,686.5,540.58,399.89
2016,5,19,14,30,289.0,416.0,1.2,23.0,668.0,521.41,386.75
2016,5,19,14,45,183.5,396.5,1.2,23.5,554.5,426.64,318.16
2016,5,19,15,0,78.0,377.0,1.2,24.0,441.0,338.37,253.56
2016,5,19,15,15,78.5,357.5,1.3,24.0,419.0,318.88,240.16
2016,5,19,15,30,79.0,338.0,1.4,24.0,397.0,299.15,225.99
2016,5,19,15,45,44.0,271.0,1.5,24.0,303.5,228.18,173.11
2016,5,19,16,0,9.0,204.0,1.6,24.0,210.0,159.09,120.78
2016,5,19,16,15,4.5,163.5,1.75,23.5,166.5,126.3,95.82
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,94.12,70.81
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,71.46,52.81
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,48.32,34.15
2016,5,19,17,15,0.0,54.5,2.2,22.5,54.5,41.73,28.95
2016,5,19,17,30,0.0,46.0,2.2,22.0,46.0,35.17,23.68
2016,5,19,17,45,220.5,64.0,2.2,21.5,124.0,50.59,33.92
2016,5,19,18,0,441.0,82.0,2.2,21.0,202.0,61.03,47.61
2016,5,19,18,15,368.0,69.0,2.05,20.5,153.5,51.53,39.25
2016,5,19,18,30,295.0,56.0,1.9,20.0,105.0,41.94,30.57
2016,5,19,18,45,196.5,39.0,1.8,19.5,66.5,29.31,18.94
2016,5,19,19,0,98.0,22.0,1.7,19.0,28.0,16.61,3.02
2016,5,19,19,15,49.0,11.0,1.7,18.5,14.0,8.65,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,13.5,0.8,14.5,18.5,10.62,0.0
2016,5,20,6,0,136.0,27.0,0.9,15.0,37.0,20.38,9.31
2016,5,20,6,15,234.5,43.0,0.9,15.5,78.0,32.37,22.33
2016,5,20,6,30,333.0,59.0,0.9,16.0,119.0,44.33,33.41
2016,5,20,6,45,166.5,53.5,0.9,16.5,83.5,40.27,30.12
2016,5,20,7,0,0.0,48.0,0.9,17.0,48.0,36.7,27.01
2016,5,20,7,15,18.5,97.5,0.9,17.5,105.0,72.51,55.29
2016,5,20,7,30,37.0,147.0,0.9,18.0,162.0,109.67,84.62
2016,5,20,7,45,78.0,178.0,0.9,19.0,215.0,141.34,107.66
2016,5,20,8,0,119.0,209.0,0.9,20.0,268.0,178.76,135.17
2016,5,20,8,15,114.0,234.0,0.95,20.5,295.5,204.5,155.45
2016,5,20,8,30,109.0,259.0,1.0,21.0,323.0,227.71,173.53
2016,5,20,8,45,178.0,281.0,1.05,21.5,396.5,279.05,211.38
2016,5,20,9,0,247.0,303.0,1.1,22.0,470.0,337.93,254.74
2016,5,20,9,15,515.5,220.0,1.15,22.0,598.5,416.33,311.69
2016,5,20,9,30,784.0,137.0,1.2,22.0,727.0,511.11,381.33
2016,5,20,9,45,796.0,140.5,1.3,22.5,767.0,552.09,411.84
2016,5,20,10,0,808.0,144.0,1.4,23.0,807.0,591.52,440.9
2016,5,20,10,15,817.0,146.0,1.45,23.0,841.0,626.14,466.52
2016,5,20,10,30,826.0,148.0,1.5,23.0,875.0,658.57,490.15
2016,5,20,10,45,833.0,149.5,1.6,23.5,902.0,686.9,509.96
2016,5,20,11,0,840.0,151.0,1.7,24.0,929.0,703.83,521.88
2016,5,20,11,15,844.5,152.0,1.7,24.5,948.0,723.66,534.68
2016,5,20,11,30,849.0,153.0,1.7,25.0,967.0,740.52,545.2
2016,5,20,11,45,860.5,147.5,1.75,25.5,981.0,754.88,554.43
2016,5,20,12,0,872.0,142.0,1.8,26.0,995.0,766.36,561.63
2016,5,20,12,15,872.5,142.0,1.8,26.0,998.5,770.68,564.51
2016,5,20,12,30,873.0,142.0,1.8,26.0,1002.0,772.1,565.44
2016,5,20,12,45,870.0,142.5,1.8,26.0,996.5,768.4,562.89
2016,5,20,13,0,867.0,143.0,1.8,26.0,991.0,761.79,558.37
2016,5,20,13,15,864.0,142.5,1.8,26.0,978.0,751.43,551.3
2016,5,20,13,30,861.0,142.0,1.8,26.0,965.0,737.98,542.08
2016,5,20,13,45,854.0,142.0,1.8,26.5,943.5,719.02,527.94
2016,5,20,14,0,847.0,142.0,1.8,27.0,922.0,697.18,511.75
2016,5,20,14,15,839.5,140.5,1.8,26.5,893.5,671.14,494.49
2016,5,20,14,30,832.0,139.0,1.8,26.0,865.0,642.49,475.03
2016,5,20,14,45,824.5,135.5,1.85,26.0,830.5,614.74,455.01
2016,5,20,15,0,817.0,132.0,1.9,26.0,796.0,578.86,428.83
2016,5,20,15,15,804.5,129.0,1.95,26.0,755.0,538.7,398.96
2016,5,20,15,30,792.0,126.0,2.0,26.0,714.0,497.08,367.2
2016,5,20,15,45,774.0,123.5,2.05,26.0,668.0,452.22,332.24
2016,5,20,16,0,756.0,121.0,2.1,26.0,622.0,406.85,295.98
2016,5,20,16,15,735.0,117.0,2.1,25.5,572.5,358.99,257.51
2016,5,20,16,30,714.0,113.0,2.1,25.0,523.0,308.46,216.24
2016,5,20,16,45,684.5,108.5,2.15,25.0,470.0,258.61,175.08
2016,5,20,17,0,655.0,104.0,2.2,25.0,417.0,210.57,136.0
2016,5,20,17,15,617.5,97.5,2.1,24.5,363.5,161.96,99.09
2016,5,20,17,30,580.0,91.0,2.0,24.0,310.0,116.64,69.13
2016,5,20,17,45,528.0,83.0,1.9,24.0,257.5,73.34,48.91
2016,5,20,18,0,476.0,75.0,1.8,24.0,205.0,58.86,45.13
2016,5,20,18,15,402.5,63.5,1.65,23.5,156.5,48.11,35.83
2016,5,20,18,30,329.0,52.0,1.5,23.0,108.0,39.41,28.04
2016,5,20,18,45,225.0,37.0,1.4,22.5,68.5,28.03,17.67
2016,5,20,19,0,121.0,22.0,1.3,22.0,29.0,16.68,3.64
2016,5,20,19,15,60.5,11.0,1.35,21.5,14.5,8.65,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.5,2.05,19.5,14.0,9.83,0.0
2016,5,21,6,0,46.0,25.0,2.3,20.0,28.0,19.05,8.26
2016,5,21,6,15,104.5,50.0,2.35,20.0,66.0,36.48,25.33
2016,5,21,6,30,163.0,75.0,2.4,20.0,104.0,53.7,40.88
2016,5,21,6,45,83.0,86.0,2.45,20.5,101.0,61.49,47.97
2016,5,21,7,0,3.0,97.0,2.5,21.0,98.0,70.74,56.03
2016,5,21,7,15,36.5,126.0,2.5,21.5,140.5,90.89,69.15
2016,5,21,7,30,70.0,155.0,2.5,22.0,183.0,117.73,88.7
2016,5,21,7,45,97.0,182.5,2.55,22.5,227.0,146.86,110.16
2016,5,21,8,0,124.0,210.0,2.6,23.0,271.0,179.98,135.01
2016,5,21,8,15,121.0,240.0,2.6,23.0,305.0,209.86,158.81
2016,5,21,8,30,118.0,270.0,2.6,23.0,339.0,239.56,182.26
2016,5,21,8,45,150.5,290.5,2.65,23.5,387.0,275.13,208.86
2016,5,21,9,0,183.0,311.0,2.7,24.0,435.0,313.5,237.52
2016,5,21,9,15,107.0,304.0,2.7,24.5,378.0,285.44,216.69
2016,5,21,9,30,31.0,297.0,2.7,25.0,321.0,245.22,185.95
2016,5,21,9,45,182.0,334.5,2.7,25.5,483.5,361.88,273.39
2016,5,21,10,0,333.0,372.0,2.7,26.0,646.0,489.77,366.31
2016,5,21,10,15,210.0,397.0,2.65,26.0,572.5,443.47,331.5
2016,5,21,10,30,87.0,422.0,2.6,26.0,499.0,387.59,289.52
2016,5,21,10,45,50.5,343.5,2.6,26.0,388.5,305.59,229.06
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,215.6,161.32
2016,5,21,11,15,62.0,373.0,2.55,26.0,432.5,341.09,255.65
2016,5,21,11,30,110.0,481.0,2.5,26.0,587.0,463.69,344.18
2016,5,21,11,45,93.5,478.5,2.5,26.5,569.5,451.94,334.11
2016,5,21,12,0,77.0,476.0,2.5,27.0,552.0,439.24,324.04
2016,5,21,12,15,43.5,338.5,2.45,27.0,381.5,304.38,226.24
2016,5,21,12,30,10.0,201.0,2.4,27.0,211.0,164.53,121.67
2016,5,21,12,45,15.0,270.0,2.4,27.0,285.0,222.31,165.6
2016,5,21,13,0,20.0,339.0,2.4,27.0,359.0,279.95,208.38
2016,5,21,13,15,73.0,411.5,2.4,27.0,482.0,382.82,284.46
2016,5,21,13,30,126.0,484.0,2.4,27.0,605.0,483.3,356.57
2016,5,21,13,45,83.0,440.0,2.45,27.0,519.0,408.46,302.42
2016,5,21,14,0,40.0,396.0,2.5,27.0,433.0,341.61,253.91
2016,5,21,14,15,57.0,403.0,2.55,27.0,454.5,356.0,265.2
2016,5,21,14,30,74.0,410.0,2.6,27.0,476.0,369.01,275.13
2016,5,21,14,45,60.0,380.0,2.65,27.0,432.0,333.49,249.26
2016,5,21,15,0,46.0,350.0,2.7,27.0,388.0,298.86,224.0
2016,5,21,15,15,188.5,338.0,2.75,27.0,480.5,365.44,274.18
2016,5,21,15,30,331.0,326.0,2.8,27.0,573.0,418.88,312.52
2016,5,21,15,45,404.5,279.0,2.85,27.0,561.0,403.09,299.37
2016,5,21,16,0,478.0,232.0,2.9,27.0,549.0,376.05,277.0
2016,5,21,16,15,431.5,235.0,2.9,26.5,504.0,335.81,246.1
2016,5,21,16,30,385.0,238.0,2.9,26.0,459.0,296.2,215.7
2016,5,21,16,45,409.0,209.0,2.95,26.0,423.0,258.25,184.03
2016,5,21,17,0,433.0,180.0,3.0,26.0,387.0,218.74,151.01
2016,5,21,17,15,394.0,165.5,2.95,25.5,336.5,175.41,118.95
2016,5,21,17,30,355.0,151.0,2.9,25.0,286.0,135.71,92.3
2016,5,21,17,45,304.5,133.5,2.85,25.0,236.0,98.34,71.76
2016,5,21,18,0,254.0,116.0,2.8,25.0,186.0,81.21,63.96
2016,5,21,18,15,198.5,93.0,2.65,24.5,140.0,65.86,50.79
2016,5,21,18,30,143.0,70.0,2.5,24.0,94.0,50.19,37.04
2016,5,21,18,45,87.5,44.5,2.45,23.5,57.5,32.77,21.54
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,14.72,3.03
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,7.47,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,2.05,21.5,18.0,11.41,0.0
2016,5,22,6,0,92.0,29.0,2.2,22.0,36.0,21.72,10.3
2016,5,22,6,15,180.5,47.5,2.3,22.0,75.5,35.31,24.14
2016,5,22,6,30,269.0,66.0,2.4,22.0,115.0,48.64,36.23
2016,5,22,6,45,184.5,88.5,2.55,22.5,127.5,63.17,49.03
2016,5,22,7,0,100.0,111.0,2.7,23.0,140.0,77.83,61.65
2016,5,22,7,15,50.0,116.0,2.7,23.0,130.5,85.28,63.94
2016,5,22,7,30,0.0,121.0,2.7,23.0,121.0,89.93,68.47
2016,5,22,7,45,31.0,161.0,2.75,23.5,176.5,122.62,93.16
2016,5,22,8,0,62.0,201.0,2.8,24.0,232.0,160.15,121.32
2016,5,22,8,15,139.5,229.5,2.8,24.0,308.5,207.05,155.43
2016,5,22,8,30,217.0,258.0,2.8,24.0,385.0,261.31,195.78
2016,5,22,8,45,115.0,240.5,2.8,24.5,309.0,226.32,171.29
2016,5,22,9,0,13.0,223.0,2.8,25.0,233.0,174.95,132.83
2016,5,22,9,15,17.5,249.0,2.75,25.0,262.5,197.78,150.26
2016,5,22,9,30,22.0,275.0,2.7,25.0,292.0,221.12,167.79
2016,5,22,9,45,35.0,316.0,2.7,25.5,344.5,264.26,199.87
2016,5,22,10,0,48.0,357.0,2.7,26.0,397.0,305.84,230.25
2016,5,22,10,15,36.5,346.0,2.7,26.0,377.5,293.56,220.63
2016,5,22,10,30,25.0,335.0,2.7,26.0,358.0,280.08,210.24
2016,5,22,10,45,21.5,322.0,2.75,26.5,342.0,263.91,197.6
2016,5,22,11,0,18.0,309.0,2.8,27.0,326.0,252.45,188.51
2016,5,22,11,15,15.0,274.0,2.8,27.0,288.5,223.83,166.95
2016,5,22,11,30,12.0,239.0,2.8,27.0,251.0,194.88,145.09
2016,5,22,11,45,11.0,224.0,2.85,27.0,235.0,182.78,135.93
2016,5,22,12,0,10.0,209.0,2.9,27.0,219.0,170.56,126.63
2016,5,22,12,15,18.5,298.0,2.95,27.0,316.5,246.84,184.23
2016,5,22,12,30,27.0,387.0,3.0,27.0,414.0,330.88,246.27
2016,5,22,12,45,75.5,442.5,3.1,27.5,517.0,411.24,304.93
2016,5,22,13,0,124.0,498.0,3.2,28.0,620.0,497.07,366.11
2016,5,22,13,15,425.0,362.0,3.25,28.0,770.5,618.61,457.28
2016,5,22,13,30,726.0,226.0,3.3,28.0,921.0,719.26,531.22
2016,5,22,13,45,412.5,340.0,3.35,28.0,733.5,577.74,427.72
2016,5,22,14,0,99.0,454.0,3.4,28.0,546.0,426.75,315.83
2016,5,22,14,15,86.0,432.0,3.4,28.0,510.5,397.13,295.05
2016,5,22,14,30,73.0,410.0,3.4,28.0,475.0,367.9,273.97
2016,5,22,14,45,213.5,385.5,3.45,28.0,563.0,433.59,323.59
2016,5,22,15,0,354.0,361.0,3.5,28.0,651.0,488.24,363.45
2016,5,22,15,15,506.0,276.5,3.5,28.0,666.5,492.85,366.43
2016,5,22,15,30,658.0,192.0,3.5,28.0,682.0,481.34,356.49
2016,5,22,15,45,639.5,186.5,3.55,28.0,638.0,438.79,323.25
2016,5,22,16,0,621.0,181.0,3.6,28.0,594.0,396.1,289.34
2016,5,22,16,15,456.5,210.5,3.55,27.5,501.5,325.7,237.47
2016,5,22,16,30,292.0,240.0,3.5,27.0,409.0,269.2,197.23
2016,5,22,16,45,403.0,194.5,3.45,27.0,403.0,247.71,175.63
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,211.72,141.77
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,167.25,108.74
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,126.42,81.88
