Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,87.72,62.44
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,73.54,57.22
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,61.58,46.97
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,48.74,35.68
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,32.83,21.48
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,16.65,4.58
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,8.65,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,62.5,14.0,2.3,21.5,19.0,11.02,0.0
2016,5,23,6,0,125.0,28.0,2.5,22.0,38.0,21.07,9.99
2016,5,23,6,15,217.5,45.0,2.6,22.0,78.5,33.69,22.8
2016,5,23,6,30,310.0,62.0,2.7,22.0,119.0,46.22,34.16
2016,5,23,6,45,155.0,59.5,2.85,22.5,88.0,44.21,32.7
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,43.66,32.26
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,40.56,28.07
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,37.48,25.44
2016,5,23,7,45,0.0,64.0,3.2,23.5,64.0,49.07,34.8
2016,5,23,8,0,0.0,79.0,3.3,24.0,79.0,60.71,44.06
2016,5,23,8,15,0.0,115.5,3.35,24.5,115.5,88.27,66.0
2016,5,23,8,30,0.0,152.0,3.4,25.0,152.0,115.7,87.45
2016,5,23,8,45,2.0,164.0,3.45,25.5,165.5,125.84,94.91
2016,5,23,9,0,4.0,176.0,3.5,26.0,179.0,136.19,102.52
2016,5,23,9,15,24.0,246.5,3.55,26.0,265.0,200.79,152.23
2016,5,23,9,30,44.0,317.0,3.6,26.0,351.0,266.01,201.57
2016,5,23,9,45,47.0,332.5,3.65,26.5,370.0,282.81,213.45
2016,5,23,10,0,50.0,348.0,3.7,27.0,389.0,299.68,225.41
2016,5,23,10,15,33.0,303.5,3.75,27.0,331.5,258.18,193.98
2016,5,23,10,30,16.0,259.0,3.8,27.0,274.0,210.53,157.72
2016,5,23,10,45,15.5,268.0,3.9,27.5,282.5,218.01,162.99
2016,5,23,11,0,15.0,277.0,4.0,28.0,291.0,225.41,168.08
2016,5,23,11,15,23.0,334.0,4.05,28.0,356.0,282.06,210.39
2016,5,23,11,30,31.0,391.0,4.1,28.0,421.0,334.23,248.76
2016,5,23,11,45,158.5,438.0,4.15,28.0,593.5,472.76,351.65
2016,5,23,12,0,286.0,485.0,4.2,28.0,766.0,610.67,450.74
2016,5,23,12,15,201.5,493.5,4.25,28.0,692.0,551.64,407.2
2016,5,23,12,30,117.0,502.0,4.3,28.0,618.0,496.03,366.32
2016,5,23,12,45,86.0,477.5,4.35,28.5,563.0,446.55,330.03
2016,5,23,13,0,55.0,453.0,4.4,29.0,508.0,403.18,297.84
2016,5,23,13,15,134.0,469.5,4.4,29.0,599.5,479.05,354.13
2016,5,23,13,30,213.0,486.0,4.4,29.0,691.0,544.94,402.03
2016,5,23,13,45,124.0,434.5,4.4,29.0,553.5,438.17,324.52
2016,5,23,14,0,35.0,383.0,4.4,29.0,416.0,327.23,242.86
2016,5,23,14,15,84.5,408.5,4.35,29.0,484.0,377.25,280.71
2016,5,23,14,30,134.0,434.0,4.3,29.0,552.0,429.17,318.93
2016,5,23,14,45,439.5,301.0,4.25,29.0,664.0,512.03,381.68
2016,5,23,15,0,745.0,168.0,4.2,29.0,776.0,562.33,418.34
2016,5,23,15,15,731.0,164.5,4.15,28.5,736.0,523.97,389.43
2016,5,23,15,30,717.0,161.0,4.1,28.0,696.0,483.66,358.75
2016,5,23,15,45,437.0,234.5,4.05,28.0,554.5,382.46,283.88
2016,5,23,16,0,157.0,308.0,4.0,28.0,413.0,296.89,222.05
2016,5,23,16,15,336.0,244.0,3.95,27.5,445.5,304.39,224.27
2016,5,23,16,30,515.0,180.0,3.9,27.0,478.0,293.8,209.92
2016,5,23,16,45,466.0,173.0,3.9,27.0,423.0,247.0,172.9
2016,5,23,17,0,417.0,166.0,3.9,27.0,368.0,204.3,139.99
2016,5,23,17,15,388.0,151.0,3.8,26.5,320.5,163.27,109.32
2016,5,23,17,30,359.0,136.0,3.7,26.0,273.0,124.93,83.47
2016,5,23,17,45,319.0,119.5,3.65,26.0,227.0,89.37,64.62
2016,5,23,18,0,279.0,103.0,3.6,26.0,181.0,73.74,57.4
2016,5,23,18,15,226.0,84.0,3.6,25.5,138.5,60.65,46.19
2016,5,23,18,30,173.0,65.0,3.6,25.0,96.0,47.33,34.51
2016,5,23,18,45,107.0,44.5,3.6,25.0,61.5,32.77,21.47
2016,5,23,19,0,41.0,24.0,3.6,25.0,27.0,18.21,6.01
2016,5,23,19,15,20.5,12.0,3.7,24.5,13.5,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,40.0,15.0,2.6,21.5,18.5,11.8,0.0
2016,5,24,6,0,80.0,30.0,2.7,22.0,37.0,22.39,11.13
2016,5,24,6,15,164.0,50.0,2.9,22.0,76.5,36.89,25.51
2016,5,24,6,30,248.0,70.0,3.1,22.0,116.0,51.31,38.53
2016,5,24,6,45,310.0,80.0,3.3,22.5,157.5,58.35,44.89
2016,5,24,7,0,372.0,90.0,3.5,23.0,199.0,65.43,51.02
2016,5,24,7,15,386.0,113.5,3.65,23.5,247.0,91.21,63.37
2016,5,24,7,30,400.0,137.0,3.8,24.0,295.0,134.17,89.15
2016,5,24,7,45,308.5,172.0,4.0,24.5,304.5,170.11,118.94
2016,5,24,8,0,217.0,207.0,4.2,25.0,314.0,195.35,142.5
2016,5,24,8,15,276.5,222.5,4.25,25.0,374.5,237.12,173.81
2016,5,24,8,30,336.0,238.0,4.3,25.0,435.0,283.85,209.6
2016,5,24,8,45,289.5,271.5,4.4,25.5,452.5,311.28,232.75
2016,5,24,9,0,243.0,305.0,4.5,26.0,470.0,333.91,251.26
2016,5,24,9,15,282.5,320.0,4.55,26.0,524.0,376.64,283.83
2016,5,24,9,30,322.0,335.0,4.6,26.0,578.0,421.95,318.14
2016,5,24,9,45,218.5,366.5,4.65,26.5,535.5,402.56,303.57
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,378.56,284.82
2016,5,24,10,15,185.0,413.5,4.65,27.0,573.5,438.26,329.24
2016,5,24,10,30,255.0,429.0,4.6,27.0,654.0,506.61,379.26
2016,5,24,10,45,276.0,423.5,4.6,27.5,673.5,525.23,392.01
2016,5,24,11,0,297.0,418.0,4.6,28.0,693.0,543.53,404.63
2016,5,24,11,15,223.0,454.5,4.6,28.0,663.5,522.63,388.34
2016,5,24,11,30,149.0,491.0,4.6,28.0,634.0,503.32,373.03
2016,5,24,11,45,184.0,495.5,4.65,28.5,675.0,535.25,395.72
2016,5,24,12,0,219.0,500.0,4.7,29.0,716.0,566.93,417.87
2016,5,24,12,15,219.5,502.0,4.7,29.0,719.0,570.53,420.25
2016,5,24,12,30,220.0,504.0,4.7,29.0,722.0,572.94,421.91
2016,5,24,12,45,136.0,475.5,4.7,29.5,610.5,487.98,359.59
2016,5,24,13,0,52.0,447.0,4.7,30.0,499.0,395.7,291.46
2016,5,24,13,15,182.0,454.5,4.65,29.5,630.5,501.17,370.63
2016,5,24,13,30,312.0,462.0,4.6,29.0,762.0,600.64,443.27
2016,5,24,13,45,189.5,448.0,4.55,29.0,629.5,493.18,364.99
2016,5,24,14,0,67.0,434.0,4.5,29.0,497.0,388.44,287.95
2016,5,24,14,15,130.0,435.0,4.45,29.0,551.0,432.6,321.32
2016,5,24,14,30,193.0,436.0,4.4,29.0,605.0,466.48,346.4
2016,5,24,14,45,202.5,416.0,4.35,29.0,587.0,448.52,333.44
2016,5,24,15,0,212.0,396.0,4.3,29.0,569.0,429.25,319.51
2016,5,24,15,15,321.0,343.5,4.15,28.5,591.0,439.99,328.0
2016,5,24,15,30,430.0,291.0,4.0,28.0,613.0,441.43,328.53
2016,5,24,15,45,240.5,285.5,3.9,28.0,464.0,329.59,246.01
2016,5,24,16,0,51.0,280.0,3.8,28.0,315.0,232.27,174.66
2016,5,24,16,15,39.0,249.0,3.65,27.5,274.5,201.17,151.73
2016,5,24,16,30,27.0,218.0,3.5,27.0,234.0,171.48,129.58
2016,5,24,16,45,226.5,191.5,3.35,27.0,302.5,199.42,144.54
2016,5,24,17,0,426.0,165.0,3.2,27.0,371.0,204.59,139.7
2016,5,24,17,15,366.5,160.5,3.1,26.5,323.0,165.78,112.11
2016,5,24,17,30,307.0,156.0,3.0,26.0,275.0,133.37,92.02
2016,5,24,17,45,253.0,139.0,2.95,26.0,226.5,99.08,73.16
2016,5,24,18,0,199.0,122.0,2.9,26.0,178.0,84.17,66.21
2016,5,24,18,15,149.0,98.0,2.95,25.5,134.5,68.77,53.08
2016,5,24,18,30,99.0,74.0,3.0,25.0,91.0,52.53,38.92
2016,5,24,18,45,49.5,47.5,3.05,25.0,56.0,34.6,23.03
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,15.98,4.94
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.26,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,5.51,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,10.64,2.36
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,23.3,13.99
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,35.65,24.99
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,49.76,37.34
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,63.73,49.35
2016,5,25,7,15,1.5,107.5,3.9,24.5,108.5,79.22,59.52
2016,5,25,7,30,3.0,129.0,4.0,25.0,131.0,95.54,72.37
2016,5,25,7,45,6.5,148.5,4.1,25.5,152.0,111.15,84.34
2016,5,25,8,0,10.0,168.0,4.2,26.0,173.0,127.27,96.56
2016,5,25,8,15,5.0,149.0,4.2,26.0,151.5,114.07,85.94
2016,5,25,8,30,0.0,130.0,4.2,26.0,130.0,99.36,74.14
2016,5,25,8,45,0.0,121.5,4.25,26.5,121.5,93.27,68.93
2016,5,25,9,0,0.0,113.0,4.3,27.0,113.0,87.01,63.64
2016,5,25,9,15,13.0,200.0,4.35,27.0,210.0,158.78,119.47
2016,5,25,9,30,26.0,287.0,4.4,27.0,307.0,234.17,176.99
2016,5,25,9,45,36.5,321.5,4.45,27.5,351.0,268.3,202.07
2016,5,25,10,0,47.0,356.0,4.5,28.0,395.0,303.37,227.66
2016,5,25,10,15,34.5,338.5,4.45,28.0,367.5,285.58,213.95
2016,5,25,10,30,22.0,321.0,4.4,28.0,340.0,261.81,195.8
2016,5,25,10,45,19.5,310.0,4.4,28.0,327.5,252.88,188.94
2016,5,25,11,0,17.0,299.0,4.4,28.0,315.0,243.62,181.81
2016,5,25,11,15,15.0,278.0,4.35,28.0,292.5,226.64,168.91
2016,5,25,11,30,13.0,257.0,4.3,28.0,270.0,209.41,155.83
2016,5,25,11,45,11.5,228.0,4.25,28.5,239.5,186.08,137.86
2016,5,25,12,0,10.0,199.0,4.2,29.0,209.0,162.57,119.78
2016,5,25,12,15,29.0,322.0,4.15,29.0,351.0,279.18,207.44
2016,5,25,12,30,48.0,445.0,4.1,29.0,493.0,391.74,289.59
2016,5,25,12,45,36.0,406.5,4.05,29.0,442.5,351.85,260.12
2016,5,25,13,0,24.0,368.0,4.0,29.0,392.0,305.01,225.8
2016,5,25,13,15,55.5,419.0,4.0,29.0,472.5,374.3,277.2
2016,5,25,13,30,87.0,470.0,4.0,29.0,553.0,435.43,321.66
2016,5,25,13,45,80.0,454.5,4.0,29.0,529.5,415.73,307.35
2016,5,25,14,0,73.0,439.0,4.0,29.0,506.0,395.92,293.19
2016,5,25,14,15,81.5,430.0,3.95,29.0,503.5,391.15,290.1
2016,5,25,14,30,90.0,421.0,3.9,29.0,501.0,385.55,286.31
2016,5,25,14,45,76.0,395.0,3.85,29.0,460.5,352.8,262.49
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,320.82,239.17
2016,5,25,15,15,48.5,334.5,3.85,29.0,373.5,283.64,211.92
2016,5,25,15,30,35.0,300.0,3.9,29.0,327.0,247.61,185.33
2016,5,25,15,45,30.0,275.0,4.0,29.0,297.0,223.61,167.6
2016,5,25,16,0,25.0,250.0,4.1,29.0,267.0,198.89,149.18
2016,5,25,16,15,12.5,183.0,4.1,29.0,191.5,143.27,106.89
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,88.87,64.99
2016,5,25,16,45,10.5,146.0,4.2,29.0,151.5,113.02,83.95
2016,5,25,17,0,21.0,176.0,4.3,29.0,187.0,134.45,100.64
2016,5,25,17,15,16.0,155.5,4.1,28.5,163.0,116.75,87.38
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,99.71,74.56
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,83.06,61.84
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,68.02,52.33
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,52.53,39.14
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,36.85,25.57
2016,5,25,18,45,0.0,31.5,3.2,26.0,31.5,24.03,14.25
2016,5,25,19,0,0.0,14.0,3.1,26.0,14.0,10.65,1.58
2016,5,25,19,15,0.0,7.0,3.1,25.5,7.0,5.51,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.76,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.51,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,1.89,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.27,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.0,60.25,43.58
2016,5,26,7,30,56.0,155.0,3.9,25.0,177.0,115.39,86.49
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.0,89.12,65.68
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,54.51,38.65
2016,5,26,8,15,0.0,46.5,4.45,26.0,46.5,35.63,23.26
2016,5,26,8,30,0.0,22.0,4.5,26.0,22.0,16.84,7.98
2016,5,26,8,45,0.0,72.0,4.55,26.0,72.0,55.41,38.95
2016,5,26,9,0,0.0,122.0,4.6,26.0,122.0,93.83,69.35
2016,5,26,9,15,0.0,131.0,4.6,26.0,131.0,100.84,74.65
2016,5,26,9,30,0.0,140.0,4.6,26.0,140.0,107.88,79.98
2016,5,26,9,45,4.5,174.5,4.7,26.5,178.5,136.79,102.2
2016,5,26,10,0,9.0,209.0,4.8,27.0,217.0,166.15,124.5
2016,5,26,10,15,10.0,217.5,4.7,27.0,226.5,173.91,130.23
2016,5,26,10,30,11.0,226.0,4.6,27.0,236.0,181.71,136.02
2016,5,26,10,45,24.5,310.0,4.55,27.0,333.0,260.75,195.94
2016,5,26,11,0,38.0,394.0,4.5,27.0,430.0,337.25,252.73
2016,5,26,11,15,302.0,366.5,4.4,27.0,657.0,511.79,384.31
2016,5,26,11,30,566.0,339.0,4.3,27.0,884.0,689.62,512.98
2016,5,26,11,45,449.0,403.5,4.25,27.0,839.5,661.92,490.54
2016,5,26,12,0,332.0,468.0,4.2,27.0,795.0,627.09,463.9
2016,5,26,12,15,374.0,429.5,4.5,27.0,798.0,630.09,467.97
2016,5,26,12,30,416.0,391.0,4.8,27.0,801.0,636.54,474.53
2016,5,26,12,45,214.5,319.5,5.15,27.5,531.0,425.41,320.35
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,202.96,150.94
2016,5,26,13,15,371.0,235.0,5.6,28.0,591.0,473.66,360.14
2016,5,26,13,30,729.0,222.0,5.7,28.0,921.0,710.46,533.77
2016,5,26,13,45,729.0,215.5,5.85,28.5,902.5,692.45,519.22
2016,5,26,14,0,729.0,209.0,6.0,29.0,884.0,671.62,503.51
2016,5,26,14,15,721.0,207.0,5.85,29.0,857.0,646.49,484.59
2016,5,26,14,30,713.0,205.0,5.7,29.0,830.0,619.13,463.84
2016,5,26,14,45,501.0,293.5,5.6,29.0,724.5,538.71,402.99
2016,5,26,15,0,289.0,382.0,5.5,29.0,619.0,464.0,346.59
2016,5,26,15,15,330.5,349.5,5.3,29.0,607.5,447.55,334.19
2016,5,26,15,30,372.0,317.0,5.1,29.0,596.0,427.05,318.08
2016,5,26,15,45,190.0,259.0,4.9,29.0,401.5,284.24,212.23
2016,5,26,16,0,8.0,201.0,4.7,29.0,207.0,156.1,116.6
2016,5,26,16,15,103.0,229.0,4.5,28.5,289.5,210.59,157.3
2016,5,26,16,30,198.0,257.0,4.3,28.0,372.0,249.51,184.36
2016,5,26,16,45,198.5,231.0,4.1,28.0,337.0,218.08,159.31
2016,5,26,17,0,199.0,205.0,3.9,28.0,302.0,186.5,134.35
2016,5,26,17,15,167.0,188.0,3.8,27.5,263.0,156.1,112.48
2016,5,26,17,30,135.0,171.0,3.7,27.0,224.0,128.8,93.93
2016,5,26,17,45,114.5,146.0,3.65,26.5,186.0,100.57,79.86
2016,5,26,18,0,94.0,121.0,3.6,26.0,148.0,83.16,65.38
2016,5,26,18,15,67.0,95.5,3.7,25.5,112.5,67.28,51.85
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,50.16,36.97
2016,5,26,18,45,20.0,44.0,3.9,25.0,47.5,32.49,21.36
2016,5,26,19,0,0.0,18.0,4.0,25.0,18.0,13.72,3.93
2016,5,26,19,15,0.0,9.0,4.15,24.5,9.0,7.08,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.9,23.0,16.0,11.41,0.0
2016,5,27,6,0,40.0,29.0,4.9,23.0,32.0,21.82,10.98
2016,5,27,6,15,99.0,54.0,4.9,23.0,70.5,39.26,27.42
2016,5,27,6,30,158.0,79.0,4.9,23.0,109.0,56.26,42.61
2016,5,27,6,45,79.0,51.0,4.9,23.5,66.0,39.17,28.22
2016,5,27,7,0,0.0,23.0,4.9,24.0,23.0,17.5,9.52
2016,5,27,7,15,0.0,28.5,5.05,24.0,28.5,21.72,12.36
2016,5,27,7,30,0.0,34.0,5.2,24.0,34.0,25.95,15.81
2016,5,27,7,45,0.0,39.0,5.35,24.5,39.0,29.81,18.86
2016,5,27,8,0,0.0,44.0,5.5,25.0,44.0,33.68,21.88
2016,5,27,8,15,0.0,88.5,5.6,25.0,88.5,68.12,49.67
2016,5,27,8,30,0.0,133.0,5.7,25.0,133.0,101.57,76.3
2016,5,27,8,45,0.5,145.5,5.8,25.5,146.0,111.42,83.69
2016,5,27,9,0,1.0,158.0,5.9,26.0,159.0,121.38,91.11
2016,5,27,9,15,15.5,227.0,5.8,26.0,239.0,179.96,136.58
2016,5,27,9,30,30.0,296.0,5.7,26.0,319.0,242.35,184.36
2016,5,27,9,45,72.0,347.5,5.6,26.5,406.5,305.7,231.86
2016,5,27,10,0,114.0,399.0,5.5,27.0,494.0,376.76,284.43
2016,5,27,10,15,122.5,410.0,5.4,27.0,515.0,396.38,298.68
2016,5,27,10,30,131.0,421.0,5.3,27.0,536.0,415.97,312.95
2016,5,27,10,45,171.5,444.5,5.25,27.5,600.5,465.59,348.84
2016,5,27,11,0,212.0,468.0,5.2,28.0,665.0,516.56,385.14
2016,5,27,11,15,233.5,458.5,5.0,28.0,680.0,530.04,394.62
2016,5,27,11,30,255.0,449.0,4.8,28.0,695.0,547.87,407.23
2016,5,27,11,45,139.5,393.5,4.65,28.5,528.5,421.0,313.42
2016,5,27,12,0,24.0,338.0,4.5,29.0,362.0,287.39,212.98
2016,5,27,12,15,22.0,341.5,4.2,29.0,363.5,282.89,209.7
2016,5,27,12,30,20.0,345.0,3.9,29.0,365.0,284.26,210.51
2016,5,27,12,45,11.5,244.5,3.6,29.5,256.5,199.27,146.84
2016,5,27,13,0,3.0,144.0,3.3,30.0,148.0,114.44,82.55
2016,5,27,13,15,16.0,264.5,2.9,30.0,280.5,217.59,160.5
2016,5,27,13,30,29.0,385.0,2.5,30.0,413.0,326.46,240.03
2016,5,27,13,45,21.5,329.0,2.2,30.0,350.0,270.41,198.72
2016,5,27,14,0,14.0,273.0,1.9,30.0,287.0,221.12,162.5
2016,5,27,14,15,81.0,355.5,1.65,30.0,428.0,331.98,244.4
2016,5,27,14,30,148.0,438.0,1.4,30.0,569.0,438.13,319.11
2016,5,27,14,45,153.0,419.5,1.2,30.0,550.0,420.11,305.33
2016,5,27,15,0,158.0,401.0,1.0,30.0,531.0,401.2,291.56
2016,5,27,15,15,436.0,284.5,0.9,29.5,617.5,456.91,331.35
2016,5,27,15,30,714.0,168.0,0.8,29.0,704.0,482.41,346.72
2016,5,27,15,45,706.5,158.5,0.7,29.0,661.0,439.64,313.47
2016,5,27,16,0,699.0,149.0,0.6,29.0,618.0,395.67,279.15
2016,5,27,16,15,677.0,144.0,0.65,28.5,569.5,349.29,243.78
2016,5,27,16,30,655.0,139.0,0.7,28.0,521.0,303.46,208.0
2016,5,27,16,45,633.5,130.0,0.75,28.0,470.5,255.54,169.91
2016,5,27,17,0,612.0,121.0,0.8,28.0,420.0,208.71,133.17
2016,5,27,17,15,574.0,114.0,0.85,27.5,367.5,162.55,99.8
2016,5,27,17,30,536.0,107.0,0.9,27.0,315.0,119.78,73.16
2016,5,27,17,45,489.5,96.5,0.95,27.0,263.5,75.35,58.34
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,63.69,48.63
2016,5,27,18,15,371.0,73.5,0.95,26.0,164.0,54.6,41.0
2016,5,27,18,30,299.0,61.0,0.9,25.0,116.0,45.44,33.01
2016,5,27,18,45,206.0,44.5,0.9,24.5,76.0,33.27,22.13
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,21.09,9.47
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,17.0,2.75,22.0,20.0,13.38,0.0
2016,5,28,6,0,73.0,34.0,2.8,22.0,40.0,25.15,13.71
2016,5,28,6,15,159.0,54.0,2.95,22.5,80.5,39.52,27.73
2016,5,28,6,30,245.0,74.0,3.1,23.0,121.0,53.88,40.6
2016,5,28,6,45,122.5,58.5,3.3,23.5,82.0,43.22,31.71
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,32.85,22.79
2016,5,28,7,15,0.0,61.5,3.65,24.0,61.5,47.13,33.35
2016,5,28,7,30,0.0,80.0,3.8,24.0,80.0,61.2,44.79
2016,5,28,7,45,0.0,113.0,4.0,24.5,113.0,85.38,64.16
2016,5,28,8,0,0.0,146.0,4.2,25.0,146.0,109.7,83.31
2016,5,28,8,15,0.0,141.0,4.25,25.5,141.0,106.93,80.61
2016,5,28,8,30,0.0,136.0,4.3,26.0,136.0,103.78,77.65
2016,5,28,8,45,4.5,172.0,4.35,26.5,175.0,132.48,99.75
2016,5,28,9,0,9.0,208.0,4.4,27.0,214.0,161.77,122.01
2016,5,28,9,15,12.0,229.5,4.35,27.0,238.0,180.22,135.92
2016,5,28,9,30,15.0,251.0,4.3,27.0,262.0,199.0,150.03
2016,5,28,9,45,15.0,258.5,4.3,27.5,270.5,205.95,154.74
2016,5,28,10,0,15.0,266.0,4.3,28.0,279.0,212.82,159.4
2016,5,28,10,15,119.0,351.0,4.2,28.0,456.0,349.24,262.14
2016,5,28,10,30,223.0,436.0,4.1,28.0,633.0,483.29,359.97
2016,5,28,10,45,245.0,446.0,4.1,28.5,669.0,517.77,383.59
2016,5,28,11,0,267.0,456.0,4.1,29.0,705.0,547.81,404.2
2016,5,28,11,15,539.0,316.0,4.05,29.0,830.5,639.71,473.14
2016,5,28,11,30,811.0,176.0,4.0,29.0,956.0,724.69,536.22
2016,5,28,11,45,597.5,307.5,3.95,29.5,886.5,688.7,506.04
2016,5,28,12,0,384.0,439.0,3.9,30.0,817.0,639.77,467.26
2016,5,28,12,15,606.5,303.5,3.85,30.0,902.5,700.9,513.89
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,753.72,553.77
2016,5,28,12,45,523.5,334.0,3.8,30.0,851.5,667.94,489.1
2016,5,28,13,0,218.0,500.0,3.8,30.0,715.0,561.84,410.04
2016,5,28,13,15,518.5,332.5,3.8,30.0,833.5,654.26,480.52
2016,5,28,13,30,819.0,165.0,3.8,30.0,952.0,719.89,530.25
2016,5,28,13,45,813.5,163.5,3.8,30.0,931.5,701.28,516.66
2016,5,28,14,0,808.0,162.0,3.8,30.0,911.0,679.84,501.4
2016,5,28,14,15,566.0,285.5,3.8,30.0,802.5,604.04,444.94
2016,5,28,14,30,324.0,409.0,3.8,30.0,694.0,527.85,388.3
2016,5,28,14,45,538.0,287.5,3.8,30.0,738.5,553.39,408.45
2016,5,28,15,0,752.0,166.0,3.8,30.0,783.0,557.42,411.55
2016,5,28,15,15,738.5,162.5,3.75,29.5,743.5,519.25,383.08
2016,5,28,15,30,725.0,159.0,3.7,29.0,704.0,479.28,352.77
2016,5,28,15,45,707.0,155.0,3.65,29.0,659.5,436.0,318.66
2016,5,28,16,0,689.0,151.0,3.6,29.0,615.0,392.37,283.61
2016,5,28,16,15,667.0,146.0,3.5,28.5,566.5,346.52,246.86
2016,5,28,16,30,645.0,141.0,3.4,28.0,518.0,301.25,210.04
2016,5,28,16,45,616.5,134.5,3.3,28.0,467.0,254.13,171.64
2016,5,28,17,0,588.0,128.0,3.2,28.0,416.0,208.84,135.55
2016,5,28,17,15,549.5,120.5,3.1,27.5,364.0,163.57,102.35
2016,5,28,17,30,511.0,113.0,3.0,27.0,312.0,118.86,73.67
2016,5,28,17,45,466.0,101.5,2.95,26.5,261.5,77.69,60.55
2016,5,28,18,0,421.0,90.0,2.9,26.0,211.0,66.06,50.89
2016,5,28,18,15,350.5,77.0,2.9,25.5,163.5,56.76,42.94
2016,5,28,18,30,280.0,64.0,2.9,25.0,116.0,47.36,34.64
2016,5,28,18,45,189.5,46.5,2.9,25.0,76.5,34.59,23.18
2016,5,28,19,0,99.0,29.0,2.9,25.0,37.0,21.74,10.13
2016,5,28,19,15,49.5,14.5,2.9,24.5,18.5,11.41,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,5.9,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,11.41,3.18
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,22.91,13.79
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,34.31,23.99
2016,5,29,6,45,0.0,63.0,2.4,22.5,63.0,47.45,35.53
2016,5,29,7,0,0.0,81.0,2.5,23.0,81.0,60.48,46.76
2016,5,29,7,15,0.0,83.0,2.55,23.0,83.0,62.71,46.33
2016,5,29,7,30,0.0,85.0,2.6,23.0,85.0,64.79,47.91
2016,5,29,7,45,127.0,144.0,2.7,23.5,207.5,123.48,89.76
2016,5,29,8,0,254.0,203.0,2.8,24.0,330.0,197.04,142.46
2016,5,29,8,15,168.0,229.5,2.85,24.0,317.5,210.54,156.76
2016,5,29,8,30,82.0,256.0,2.9,24.0,305.0,213.97,162.5
2016,5,29,8,45,393.5,201.0,2.95,24.5,464.5,294.61,217.68
2016,5,29,9,0,705.0,146.0,3.0,25.0,624.0,398.17,292.42
2016,5,29,9,15,497.0,244.5,3.0,25.0,593.0,413.47,308.38
2016,5,29,9,30,289.0,343.0,3.0,25.0,562.0,406.72,305.67
2016,5,29,9,45,157.5,328.5,3.0,25.5,448.5,339.03,255.72
2016,5,29,10,0,26.0,314.0,3.0,26.0,335.0,258.52,194.61
2016,5,29,10,15,408.5,236.5,3.0,26.0,596.5,439.86,332.59
2016,5,29,10,30,791.0,159.0,3.0,26.0,858.0,626.92,469.39
2016,5,29,10,45,401.5,197.0,3.05,26.5,552.0,431.72,326.01
2016,5,29,11,0,12.0,235.0,3.1,27.0,246.0,190.32,141.49
2016,5,29,11,15,11.5,226.5,3.05,27.0,237.5,183.89,136.95
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,177.35,131.9
2016,5,29,11,45,21.0,308.5,3.0,27.5,329.0,260.72,194.3
2016,5,29,12,0,31.0,399.0,3.0,28.0,429.0,340.43,252.27
2016,5,29,12,15,218.0,417.5,2.95,28.0,633.0,503.25,372.44
2016,5,29,12,30,405.0,436.0,2.9,28.0,837.0,654.63,479.52
2016,5,29,12,45,218.5,419.0,2.9,28.5,635.0,504.64,371.04
2016,5,29,13,0,32.0,402.0,2.9,29.0,433.0,343.44,252.54
2016,5,29,13,15,116.5,445.0,2.85,29.0,557.5,443.19,326.26
2016,5,29,13,30,201.0,488.0,2.8,29.0,682.0,532.72,389.99
2016,5,29,13,45,506.0,322.0,2.75,29.0,795.0,618.77,454.44
2016,5,29,14,0,811.0,156.0,2.7,29.0,908.0,675.53,496.98
2016,5,29,14,15,804.0,154.5,2.6,28.5,881.0,650.39,479.09
2016,5,29,14,30,797.0,153.0,2.5,28.0,854.0,622.74,459.63
2016,5,29,14,45,475.5,277.0,2.4,28.0,691.0,508.06,375.51
2016,5,29,15,0,154.0,401.0,2.3,28.0,528.0,397.92,294.51
2016,5,29,15,15,324.0,334.0,2.15,28.0,583.5,430.32,318.35
2016,5,29,15,30,494.0,267.0,2.0,28.0,639.0,449.32,330.1
2016,5,29,15,45,605.0,202.0,1.95,28.0,629.0,427.53,311.57
2016,5,29,16,0,716.0,137.0,1.9,28.0,619.0,390.76,280.59
2016,5,29,16,15,695.0,132.5,1.9,27.5,570.5,344.57,243.85
2016,5,29,16,30,674.0,128.0,1.9,27.0,522.0,298.8,206.81
2016,5,29,16,45,638.5,125.0,1.95,27.0,470.0,251.41,168.59
2016,5,29,17,0,603.0,122.0,2.0,27.0,418.0,206.45,133.15
2016,5,29,17,15,565.5,114.5,1.9,26.5,366.0,160.62,99.53
2016,5,29,17,30,528.0,107.0,1.8,26.0,314.0,118.13,72.82
2016,5,29,17,45,471.0,99.0,1.7,25.5,262.5,75.81,59.16
2016,5,29,18,0,414.0,91.0,1.6,25.0,211.0,66.62,51.57
2016,5,29,18,15,345.0,78.0,1.6,24.5,163.5,57.37,43.65
2016,5,29,18,30,276.0,65.0,1.6,24.0,116.0,48.01,35.37
2016,5,29,18,45,183.0,47.0,1.65,24.0,76.5,34.9,23.6
2016,5,29,19,0,90.0,29.0,1.7,24.0,37.0,21.74,10.44
2016,5,29,19,15,45.0,14.5,1.85,24.0,18.5,11.41,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,1.89,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.03,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.5,5.5,4.17,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,5.31,0.0
2016,5,30,7,15,0.0,6.5,0.95,22.0,6.5,4.94,0.0
2016,5,30,7,30,0.0,6.0,0.8,22.0,6.0,4.56,0.0
2016,5,30,7,45,0.0,20.5,0.7,22.0,20.5,15.63,7.39
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,26.76,16.57
2016,5,30,8,15,0.0,31.0,0.5,22.0,31.0,23.72,13.97
2016,5,30,8,30,0.0,27.0,0.4,22.0,27.0,20.67,11.41
2016,5,30,8,45,114.5,167.5,0.35,22.5,245.5,169.6,127.63
2016,5,30,9,0,229.0,308.0,0.3,23.0,464.0,323.02,240.36
2016,5,30,9,15,286.5,318.5,0.6,23.0,526.5,371.52,275.96
2016,5,30,9,30,344.0,329.0,0.9,23.0,589.0,421.59,313.67
2016,5,30,9,45,319.5,356.5,1.2,23.5,608.0,445.73,332.05
2016,5,30,10,0,295.0,384.0,1.5,24.0,627.0,467.12,348.04
2016,5,30,10,15,484.0,308.5,1.75,24.0,727.5,537.77,401.02
2016,5,30,10,30,673.0,233.0,2.0,24.0,828.0,613.27,457.21
2016,5,30,10,45,699.5,223.5,2.25,24.5,859.0,642.04,478.09
2016,5,30,11,0,726.0,214.0,2.5,25.0,890.0,669.38,498.03
2016,5,30,11,15,732.0,216.0,2.55,25.0,909.0,690.14,512.93
2016,5,30,11,30,738.0,218.0,2.6,25.0,928.0,708.29,525.89
2016,5,30,11,45,785.0,187.0,2.7,25.5,951.5,720.9,535.17
2016,5,30,12,0,832.0,156.0,2.8,26.0,975.0,726.01,539.38
2016,5,30,12,15,833.5,156.5,2.65,26.0,979.0,731.16,542.25
2016,5,30,12,30,835.0,157.0,2.5,26.0,983.0,733.7,543.17
2016,5,30,12,45,838.0,154.0,2.45,26.0,980.0,732.45,542.04
2016,5,30,13,0,841.0,151.0,2.4,26.0,977.0,728.46,538.98
2016,5,30,13,15,838.5,150.0,2.3,26.0,965.5,718.96,531.73
2016,5,30,13,30,836.0,149.0,2.2,26.0,954.0,706.45,522.35
2016,5,30,13,45,835.0,146.0,2.1,26.5,935.5,690.53,509.56
2016,5,30,14,0,834.0,143.0,2.0,27.0,917.0,671.54,494.57
2016,5,30,14,15,828.0,141.5,1.9,27.0,890.0,647.45,476.83
2016,5,30,14,30,822.0,140.0,1.8,27.0,863.0,620.72,457.02
2016,5,30,14,45,814.5,136.5,1.75,27.0,830.0,593.58,436.77
2016,5,30,15,0,807.0,133.0,1.7,27.0,797.0,558.77,410.82
2016,5,30,15,15,795.5,130.5,1.65,27.0,757.5,520.7,382.01
2016,5,30,15,30,784.0,128.0,1.6,27.0,718.0,481.11,351.44
2016,5,30,15,45,772.0,123.0,1.6,27.0,674.5,437.99,317.76
2016,5,30,16,0,760.0,118.0,1.6,27.0,631.0,393.85,282.46
2016,5,30,16,15,740.0,114.5,1.65,27.0,582.0,347.45,244.93
2016,5,30,16,30,720.0,111.0,1.7,27.0,533.0,298.03,204.55
2016,5,30,16,45,693.5,106.5,1.75,27.0,481.5,249.56,164.97
2016,5,30,17,0,667.0,102.0,1.8,27.0,430.0,202.52,127.35
2016,5,30,17,15,631.0,96.0,1.7,26.5,377.5,154.81,92.2
2016,5,30,17,30,595.0,90.0,1.6,26.0,325.0,110.14,64.32
2016,5,30,17,45,533.5,85.5,1.5,26.0,271.5,69.37,53.59
2016,5,30,18,0,472.0,81.0,1.4,26.0,218.0,62.99,48.27
2016,5,30,18,15,403.0,70.0,1.3,25.5,169.5,52.56,39.38
2016,5,30,18,30,334.0,59.0,1.2,25.0,121.0,44.34,32.13
2016,5,30,18,45,235.5,44.0,1.1,24.5,80.5,33.1,22.08
2016,5,30,19,0,137.0,29.0,1.0,24.0,40.0,21.84,10.74
2016,5,30,19,15,68.5,14.5,1.05,23.5,20.0,11.41,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,12.0,15.0,1.85,21.5,16.0,11.8,0.0
2016,5,31,6,0,24.0,30.0,1.9,22.0,32.0,22.52,11.9
2016,5,31,6,15,63.0,51.5,1.95,22.0,62.5,37.63,26.26
2016,5,31,6,30,102.0,73.0,2.0,22.0,93.0,52.57,39.67
2016,5,31,6,45,142.0,92.0,2.1,22.0,129.0,65.89,51.51
2016,5,31,7,0,182.0,111.0,2.2,22.0,165.0,77.59,61.69
2016,5,31,7,15,191.5,137.0,2.25,22.0,204.0,98.22,74.16
2016,5,31,7,30,201.0,163.0,2.3,22.0,243.0,129.91,94.31
2016,5,31,7,45,152.0,187.0,2.35,22.5,253.0,153.72,113.25
2016,5,31,8,0,103.0,211.0,2.4,23.0,263.0,172.16,129.36
2016,5,31,8,15,61.5,212.0,2.45,23.0,244.0,171.38,130.28
2016,5,31,8,30,20.0,213.0,2.5,23.0,225.0,165.48,126.84
2016,5,31,8,45,33.5,248.0,2.6,23.5,270.0,197.89,151.39
2016,5,31,9,0,47.0,283.0,2.7,24.0,315.0,231.92,176.92
2016,5,31,9,15,37.0,286.5,2.75,24.5,313.0,234.35,178.27
2016,5,31,9,30,27.0,290.0,2.8,25.0,311.0,235.54,178.64
2016,5,31,9,45,35.5,321.0,2.85,25.5,349.5,265.75,200.92
2016,5,31,10,0,44.0,352.0,2.9,26.0,388.0,296.72,223.43
2016,5,31,10,15,61.5,385.5,2.9,26.0,438.5,335.46,251.98
2016,5,31,10,30,79.0,419.0,2.9,26.0,489.0,375.29,281.05
2016,5,31,10,45,39.5,265.5,2.95,26.5,300.5,234.5,175.76
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,86.98,62.44
2016,5,31,11,15,13.0,242.5,3.1,27.0,255.5,197.22,147.28
2016,5,31,11,30,26.0,373.0,3.2,27.0,399.0,313.95,234.3
2016,5,31,11,45,46.5,420.5,3.3,27.0,466.5,367.02,273.14
2016,5,31,12,0,67.0,468.0,3.4,27.0,534.0,420.35,311.94
2016,5,31,12,15,38.0,327.0,3.65,27.0,364.5,288.26,215.15
2016,5,31,12,30,9.0,186.0,3.9,27.0,195.0,151.64,112.16
2016,5,31,12,45,4.5,135.0,4.2,27.0,139.5,108.53,79.15
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,65.46,45.69
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,56.46,38.71
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,47.47,31.7
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,45.87,30.47
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,44.25,29.24
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,34.48,21.64
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,24.75,14.02
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,33.24,20.79
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,41.72,27.57
2016,5,31,15,15,0.0,40.5,3.4,25.5,40.5,31.22,19.33
2016,5,31,15,30,0.0,27.0,3.3,25.0,27.0,20.77,11.05
2016,5,31,15,45,0.0,31.5,3.25,25.0,31.5,24.21,13.86
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,27.65,16.69
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,19.16,9.91
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,10.71,3.09
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,41.41,28.22
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,72.03,53.25
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,62.95,46.14
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,53.7,38.81
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,44.42,32.88
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,35.16,24.91
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,27.08,17.85
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,19.03,10.74
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,12.15,4.61
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,5.3,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,2.75,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,1.0,20.5,20.5,12.98,0.0
2016,6,1,6,0,90.0,33.0,1.1,21.0,41.0,24.54,13.62
2016,6,1,6,15,172.5,52.5,1.05,21.0,81.0,38.68,27.3
2016,6,1,6,30,255.0,72.0,1.0,21.0,121.0,52.62,39.91
2016,6,1,6,45,327.0,85.0,0.95,21.5,169.0,61.86,48.14
2016,6,1,7,0,399.0,98.0,0.9,22.0,217.0,71.0,56.0
2016,6,1,7,15,450.0,105.0,0.8,22.0,264.5,80.44,64.0
2016,6,1,7,30,501.0,112.0,0.7,22.0,312.0,118.08,74.48
2016,6,1,7,45,540.5,123.0,0.65,22.5,368.0,164.57,104.94
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,211.98,139.75
2016,6,1,8,15,608.5,140.5,0.6,23.0,474.5,256.64,175.06
2016,6,1,8,30,637.0,147.0,0.6,23.0,525.0,303.11,212.44
2016,6,1,8,45,658.5,153.0,0.6,23.5,572.5,348.32,248.46
2016,6,1,9,0,680.0,159.0,0.6,24.0,620.0,394.06,284.18
2016,6,1,9,15,697.0,163.0,0.65,24.0,664.0,436.56,317.63
2016,6,1,9,30,714.0,167.0,0.7,24.0,708.0,478.62,350.07
2016,6,1,9,45,726.5,171.0,0.8,24.5,747.0,517.69,379.34
2016,6,1,10,0,739.0,175.0,0.9,25.0,786.0,555.47,407.03
2016,6,1,10,15,749.0,177.5,0.9,25.0,818.5,587.59,430.29
2016,6,1,10,30,759.0,180.0,0.9,25.0,851.0,618.61,452.31
2016,6,1,10,45,767.5,181.5,0.95,25.0,877.5,645.81,471.8
2016,6,1,11,0,776.0,183.0,1.0,25.0,904.0,670.67,489.44
2016,6,1,11,15,532.5,327.5,1.0,25.0,827.5,638.29,464.04
2016,6,1,11,30,289.0,472.0,1.0,25.0,751.0,584.03,423.61
2016,6,1,11,45,223.5,488.5,1.0,25.5,706.0,551.0,399.82
2016,6,1,12,0,158.0,505.0,1.0,26.0,661.0,519.55,376.64
2016,6,1,12,15,298.5,474.5,1.0,26.0,770.0,602.89,435.89
2016,6,1,12,30,439.0,444.0,1.0,26.0,879.0,683.62,490.95
2016,6,1,12,45,402.0,446.0,1.0,26.0,843.0,655.72,471.24
2016,6,1,13,0,365.0,448.0,1.0,26.0,807.0,628.04,452.61
2016,6,1,13,15,301.0,466.0,1.05,26.0,760.0,592.41,428.32
2016,6,1,13,30,237.0,484.0,1.1,26.0,713.0,552.55,400.96
2016,6,1,13,45,318.0,442.5,1.15,26.0,742.5,574.64,418.08
2016,6,1,14,0,399.0,401.0,1.2,26.0,772.0,588.21,428.62
2016,6,1,14,15,326.0,415.0,1.3,26.0,712.5,541.31,395.97
2016,6,1,14,30,253.0,429.0,1.4,26.0,653.0,496.43,364.73
2016,6,1,14,45,255.0,410.5,1.55,26.5,628.0,473.52,348.84
2016,6,1,15,0,257.0,392.0,1.7,27.0,603.0,449.54,331.7
2016,6,1,15,15,244.5,373.0,1.75,26.5,566.0,416.82,308.92
2016,6,1,15,30,232.0,354.0,1.8,26.0,529.0,381.18,283.64
2016,6,1,15,45,284.5,319.5,1.9,26.0,521.0,368.55,273.77
2016,6,1,16,0,337.0,285.0,2.0,26.0,513.0,347.77,256.89
2016,6,1,16,15,354.0,257.0,1.95,26.0,480.5,314.39,230.17
2016,6,1,16,30,371.0,229.0,1.9,26.0,448.0,278.84,201.22
2016,6,1,16,45,364.0,206.5,1.85,26.0,404.5,239.29,169.65
2016,6,1,17,0,357.0,184.0,1.8,26.0,361.0,200.01,138.61
2016,6,1,17,15,341.5,163.5,1.7,25.5,316.5,161.37,109.82
