Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,69.42,53.3
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,57.7,43.22
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,42.63,30.05
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,27.36,16.24
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,14.13,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,12.51,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,24.59,13.53
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,38.4,26.68
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,51.93,38.79
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,61.47,47.2
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,70.88,55.23
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,78.26,61.44
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,113.14,72.92
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,156.54,102.33
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,195.92,133.34
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,203.96,147.32
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,192.13,144.61
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,217.11,163.25
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,242.84,182.23
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,332.56,247.01
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,439.84,325.13
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,468.1,346.06
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,492.41,363.67
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,506.67,374.02
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,520.14,383.29
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,528.83,389.17
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,534.63,392.8
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,585.64,429.68
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,640.54,468.67
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,641.91,468.4
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,639.18,465.59
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,657.19,477.87
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,671.7,487.59
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,665.37,483.18
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,657.29,477.67
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,636.53,463.33
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,612.07,446.44
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,615.37,449.14
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,613.52,448.05
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,581.03,425.05
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,547.73,401.42
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,534.65,392.26
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,517.39,379.59
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,469.91,344.76
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,422.75,310.16
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,399.52,291.83
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,368.16,266.51
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,311.92,225.42
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,266.42,192.95
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,231.93,166.18
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,198.15,140.19
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,163.8,114.93
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,130.84,92.34
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,97.31,76.46
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,76.92,59.55
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,66.48,50.84
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,55.99,41.79
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,42.11,29.63
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,28.1,16.89
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,14.37,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,13.38,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,25.37,14.1
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,37.21,25.61
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,48.96,36.1
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,55.51,41.92
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,64.46,49.56
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,77.85,60.85
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,99.95,75.45
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,124.95,81.43
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,191.83,119.11
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,236.95,163.5
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,260.7,190.16
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,297.39,218.5
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,334.94,247.18
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,395.71,290.11
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,466.4,341.75
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,474.31,349.49
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,457.44,337.21
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,532.2,392.79
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,606.43,448.05
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,560.65,412.14
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,478.8,349.73
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,593.65,435.71
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,693.64,509.39
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,665.72,485.54
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,616.06,447.09
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,677.34,494.18
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,722.21,529.28
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,648.25,471.61
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,545.95,394.62
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,566.93,410.45
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,582.85,422.12
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,560.6,406.47
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,537.67,390.45
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,500.44,364.28
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,467.14,340.72
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,436.15,318.79
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,405.53,296.97
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,418.05,306.53
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,419.8,307.3
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,390.17,284.56
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,358.18,259.55
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,317.71,228.85
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,278.37,198.74
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,233.92,165.8
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,194.84,137.71
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,161.33,112.96
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,128.73,90.45
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,99.97,78.36
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,84.01,65.22
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,69.92,53.5
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,55.59,41.28
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,40.96,28.55
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,26.14,15.28
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,13.45,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,13.38,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,25.22,13.96
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,38.7,26.91
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,51.98,38.82
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,64.89,50.12
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,79.34,62.45
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,82.36,64.93
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,112.44,72.56
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,157.24,104.76
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,192.31,134.52
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,181.95,133.0
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,153.62,116.42
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,175.4,132.76
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,197.78,149.34
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,225.6,169.84
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,253.96,190.5
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,274.1,204.79
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,294.37,219.01
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,296.42,220.16
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,297.77,220.83
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,349.13,257.81
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,401.74,294.9
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,317.5,233.75
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,226.69,166.82
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,392.5,289.07
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,548.5,398.68
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,648.94,473.43
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,720.67,528.13
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,720.27,527.12
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,717.18,524.57
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,649.9,473.4
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,561.59,407.62
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,626.69,458.3
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,661.19,486.25
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,525.55,386.41
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,380.47,278.85
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,484.84,357.33
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,547.67,402.17
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,513.54,376.08
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,475.11,346.58
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,432.97,313.05
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,390.12,278.31
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,344.42,241.3
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,298.8,203.85
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,248.51,162.83
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,202.99,126.52
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,156.6,92.54
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,112.84,65.55
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,70.59,53.92
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,62.21,47.01
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,55.78,41.64
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,46.83,33.94
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,36.97,25.26
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,27.13,16.12
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,13.67,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,13.77,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,25.8,14.37
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,40.97,28.74
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,56.04,42.09
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,66.68,51.42
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,76.27,59.58
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,84.11,66.16
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,116.28,76.79
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,153.7,97.83
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,198.85,129.33
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,241.98,162.8
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,287.09,198.97
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,329.71,233.3
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,374.61,269.34
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,417.63,304.41
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,461.51,339.44
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,500.4,369.64
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,538.91,398.98
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,573.19,425.23
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,605.46,449.52
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,627.58,465.63
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,653.02,483.64
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,673.32,498.26
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,690.7,510.62
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,704.74,519.75
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,715.94,526.75
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,721.43,530.21
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,724.16,531.73
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,722.94,529.65
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,719.02,525.65
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,710.38,519.23
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,698.66,510.62
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,682.14,498.59
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,662.61,484.32
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,639.29,467.19
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,613.28,447.92
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,582.84,425.2
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,550.13,400.45
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,514.07,372.8
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,477.12,343.9
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,435.02,310.77
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,392.02,276.28
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,346.41,239.72
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,300.75,202.61
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,253.61,164.57
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,203.37,125.04
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,155.88,90.37
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,110.86,62.69
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,67.64,51.33
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,58.97,44.28
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,52.72,39.07
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,46.43,33.61
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,35.5,24.04
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,26.61,15.75
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,13.35,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,13.38,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,25.32,13.95
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,37.54,25.86
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,49.63,36.65
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,55.85,42.21
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,64.54,49.62
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,69.79,54.03
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,103.86,63.62
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,145.1,86.1
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,190.82,117.97
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,237.56,154.88
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,289.11,196.83
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,334.67,234.42
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,381.06,272.35
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,425.07,308.0
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,468.2,342.11
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,506.77,372.13
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,544.35,400.66
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,577.93,426.38
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,609.26,449.97
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,637.16,469.86
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,662.43,487.46
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,682.22,501.81
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,698.98,513.86
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,711.99,522.1
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,721.81,527.97
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,726.78,531.49
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,728.9,532.98
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,727.32,531.84
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,722.99,528.74
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,714.27,522.41
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,702.43,513.85
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,685.8,501.84
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,666.19,487.6
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,642.33,470.2
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,615.74,450.59
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,584.47,427.29
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,551.22,402.15
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,515.25,374.48
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,478.5,345.63
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,436.25,312.3
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,393.15,277.66
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,347.49,241.0
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,301.82,203.83
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,250.87,162.55
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,204.33,125.61
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,157.39,91.43
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,112.97,64.19
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,69.98,53.06
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,61.02,45.8
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,54.48,40.47
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,47.88,34.84
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,36.46,24.86
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,27.26,16.31
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,13.71,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,12.98,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,24.84,13.53
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,35.41,24.13
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,46.0,33.72
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,53.19,40.11
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,57.82,44.1
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,62.36,47.83
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,97.36,56.99
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,141.16,80.78
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,192.65,117.25
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,240.62,155.25
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,289.64,195.52
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,336.61,234.47
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,385.66,274.56
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,429.87,311.03
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,472.98,345.86
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,512.56,376.65
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,550.54,405.44
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,585.07,430.87
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,617.23,453.92
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,645.16,473.57
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,670.31,490.83
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,691.28,505.69
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,709.11,518.16
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,722.59,526.43
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,732.85,532.35
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,738.22,535.69
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,740.53,536.88
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,738.56,534.21
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,733.64,529.48
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,724.83,523.17
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,712.77,514.57
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,695.39,502.26
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,674.88,487.67
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,650.73,470.35
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,623.74,450.78
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,592.62,427.97
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,559.12,403.03
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,521.62,375.5
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,482.28,345.85
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,440.23,312.87
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,396.97,278.2
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,351.0,241.27
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,301.76,201.33
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,252.93,161.39
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,204.77,122.96
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,156.08,87.36
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,109.45,58.86
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,64.11,48.05
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,50.39,36.73
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,45.22,32.52
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,40.06,28.14
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,32.69,21.68
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,25.39,14.84
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,12.49,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,12.59,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,24.07,12.89
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,34.97,23.7
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,45.87,33.46
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,52.8,39.61
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,61.75,47.25
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,66.77,51.46
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,99.92,60.44
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,151.67,99.03
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,187.04,131.64
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,225.38,153.06
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,284.12,192.99
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,333.25,232.82
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,379.27,269.81
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,422.82,304.62
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,465.63,337.85
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,505.58,367.42
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,541.73,393.26
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,575.35,416.35
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,606.81,437.01
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,634.79,454.49
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,660.29,469.57
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,680.95,484.01
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,698.63,496.36
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,710.56,504.25
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,719.14,509.85
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,724.67,514.5
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,727.46,517.28
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,726.4,517.47
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,722.69,515.82
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,714.62,510.74
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,703.47,503.53
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,687.51,492.99
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,668.52,480.23
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,644.71,463.65
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,618.21,444.94
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,587.35,423.1
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,557.53,401.39
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,520.1,373.68
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,481.07,344.19
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,438.52,311.5
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,395.35,277.61
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,349.96,241.87
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,301.29,203.14
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,253.53,164.96
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,207.56,129.06
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,161.12,95.45
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,117.36,68.48
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,76.44,58.47
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,67.83,51.46
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,57.48,42.97
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,49.39,36.12
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,38.94,26.95
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,28.47,17.36
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,14.38,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,12.2,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,23.18,12.15
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,37.78,26.11
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,51.84,38.69
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,62.84,48.34
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,73.69,57.61
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,87.88,69.44
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,116.38,81.92
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,151.08,105.19
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,185.1,130.66
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,224.48,158.56
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,271.77,193.5
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,317.5,225.48
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,370.69,264.33
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,372.64,272.29
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,344.52,255.06
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,433.06,318.46
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,534.02,390.38
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,567.74,415.2
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,599.51,438.6
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,609.18,444.42
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,605.09,440.14
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,629.5,457.43
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,652.13,473.18
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,514.09,376.03
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,363.63,266.69
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,554.2,409.82
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,723.09,530.65
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,710.13,520.15
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,706.74,517.02
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,465.9,345.71
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,196.14,143.68
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,448.53,335.34
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,655.15,482.25
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,639.15,468.97
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,613.0,449.92
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,582.7,427.66
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,550.06,403.27
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,513.43,375.97
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,475.26,346.86
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,434.21,314.34
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,391.98,280.22
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,250.5,179.55
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,142.92,106.49
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,191.88,132.78
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,205.42,128.4
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,160.63,98.05
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,122.25,76.58
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,81.95,57.45
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,67.92,51.99
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,58.61,44.22
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,49.09,36.03
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,38.16,26.44
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,27.1,16.36
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,13.66,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,12.2,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,23.36,12.28
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,33.56,22.62
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,43.78,31.83
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,52.85,39.82
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,59.42,45.46
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,64.5,49.64
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,96.23,58.07
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,138.41,81.0
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,183.97,112.74
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,229.97,148.62
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,280.81,189.47
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,295.79,211.63
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,281.59,208.1
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,331.26,244.13
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,388.83,285.71
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,405.59,297.51
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,415.96,304.37
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,506.81,370.28
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,598.43,436.15
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,626.08,454.4
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,651.21,470.89
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,591.7,426.56
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,496.85,357.05
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,615.6,443.46
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,713.34,512.35
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,718.74,515.24
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,721.33,516.97
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,720.64,515.82
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,717.22,512.8
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,709.07,507.24
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,697.82,499.55
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,624.91,446.69
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,543.09,387.77
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,592.3,425.48
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,614.32,442.73
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,544.29,391.74
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,472.57,340.44
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,485.86,349.95
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,476.81,341.37
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,435.27,309.32
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,393.01,276.14
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,348.1,240.82
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,299.87,202.47
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,253.1,164.89
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,207.69,129.21
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,161.86,95.95
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,118.71,69.23
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,76.72,51.77
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,65.66,49.66
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,56.58,42.23
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,49.47,36.2
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,39.35,27.31
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,29.23,18.02
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,14.76,0.29
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,12.59,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,23.97,12.65
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,35.15,23.92
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,46.3,33.95
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,53.82,40.55
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,63.68,48.89
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,68.94,53.19
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,99.67,61.34
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,141.43,84.05
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,186.63,115.41
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,232.19,150.7
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,279.25,188.41
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,324.8,225.27
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,373.41,263.83
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,416.62,297.73
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,459.19,330.19
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,498.36,359.26
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,536.11,386.39
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,570.16,411.14
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,602.16,433.89
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,624.37,449.04
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,649.04,465.38
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,626.83,447.33
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,574.9,408.98
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,650.22,464.1
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,713.39,509.83
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,718.79,513.37
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,721.39,515.43
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,720.03,514.79
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,716.02,512.32
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,708.04,507.13
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,696.99,499.8
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,680.85,488.91
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,661.76,475.85
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,638.77,459.69
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,613.08,441.38
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,537.14,386.49
