Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,460.37,331.49
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,482.27,347.06
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,477.38,341.11
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,436.1,308.93
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,393.31,275.07
2016,6,21,16,15,767.5,105.0,2.45,33.5,604.5,348.01,239.19
2016,6,21,16,30,750.0,102.0,2.4,33.0,557.0,302.56,202.6
2016,6,21,16,45,727.5,98.0,2.4,33.0,507.0,255.24,164.32
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,208.8,127.59
2016,6,21,17,15,674.5,89.0,2.3,32.5,405.0,157.36,89.92
2016,6,21,17,30,644.0,84.0,2.2,32.0,353.0,112.12,61.82
2016,6,21,17,45,604.5,77.5,2.1,31.5,301.5,68.07,43.86
2016,6,21,18,0,565.0,71.0,2.0,31.0,250.0,56.2,41.58
2016,6,21,18,15,504.0,63.5,1.8,30.0,200.0,50.6,37.04
2016,6,21,18,30,443.0,56.0,1.6,29.0,150.0,44.98,32.28
2016,6,21,18,45,353.5,45.0,1.45,28.5,106.5,36.32,24.67
2016,6,21,19,0,264.0,34.0,1.3,28.0,63.0,27.62,16.65
2016,6,21,19,15,132.0,17.0,1.35,27.5,31.5,13.04,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,23.5,22.0,11.8,0.0
2016,6,22,6,0,160.0,30.0,2.9,24.0,44.0,22.65,11.48
2016,6,22,6,15,258.5,43.5,3.05,24.5,84.5,32.88,21.9
2016,6,22,6,30,357.0,57.0,3.2,25.0,125.0,43.15,31.12
2016,6,22,6,45,430.5,66.0,3.35,25.5,173.5,52.2,39.09
2016,6,22,7,0,504.0,75.0,3.5,26.0,222.0,58.84,44.77
2016,6,22,7,15,552.0,82.0,3.5,26.5,273.5,63.61,48.68
2016,6,22,7,30,600.0,89.0,3.5,27.0,325.0,94.54,56.59
2016,6,22,7,45,637.0,93.5,3.5,27.5,377.5,137.43,79.78
2016,6,22,8,0,674.0,98.0,3.5,28.0,430.0,183.44,111.84
2016,6,22,8,15,699.5,102.5,3.45,28.5,481.0,229.8,148.04
2016,6,22,8,30,725.0,107.0,3.4,29.0,532.0,280.99,189.35
2016,6,22,8,45,746.0,110.0,3.4,29.5,580.5,326.76,226.92
2016,6,22,9,0,767.0,113.0,3.4,30.0,629.0,372.88,264.37
2016,6,22,9,15,781.5,116.0,3.4,30.5,673.5,416.42,299.31
2016,6,22,9,30,796.0,119.0,3.4,31.0,718.0,459.18,332.79
2016,6,22,9,45,808.5,121.0,3.4,31.5,757.5,499.13,363.38
2016,6,22,10,0,821.0,123.0,3.4,32.0,797.0,535.53,390.65
2016,6,22,10,15,829.5,125.0,3.45,32.0,831.0,569.32,416.3
2016,6,22,10,30,838.0,127.0,3.5,32.0,865.0,600.95,439.91
2016,6,22,10,45,845.5,127.5,3.55,32.5,892.5,628.52,459.36
2016,6,22,11,0,853.0,128.0,3.6,33.0,920.0,653.53,476.62
2016,6,22,11,15,857.0,129.0,3.65,33.0,940.0,673.9,491.34
2016,6,22,11,30,861.0,130.0,3.7,33.0,960.0,691.32,503.83
2016,6,22,11,45,869.5,126.5,3.75,33.5,974.0,705.57,513.06
2016,6,22,12,0,878.0,123.0,3.8,34.0,988.0,716.9,520.15
2016,6,22,12,15,879.0,123.5,3.85,34.0,993.0,722.85,524.46
2016,6,22,12,30,880.0,124.0,3.9,34.0,998.0,725.93,526.74
2016,6,22,12,45,880.5,123.0,3.95,34.0,995.0,724.93,526.21
2016,6,22,13,0,881.0,122.0,4.0,34.0,992.0,721.17,523.72
2016,6,22,13,15,878.5,121.5,4.0,34.0,981.0,712.65,517.74
2016,6,22,13,30,876.0,121.0,4.0,34.0,970.0,701.01,509.53
2016,6,22,13,45,872.5,120.0,4.05,34.0,952.0,685.2,498.49
2016,6,22,14,0,869.0,119.0,4.1,34.0,934.0,666.33,485.15
2016,6,22,14,15,863.5,117.5,4.1,34.0,908.5,642.85,468.26
2016,6,22,14,30,858.0,116.0,4.1,34.0,883.0,616.61,449.14
2016,6,22,14,45,837.0,122.5,4.1,34.0,847.5,584.93,425.73
2016,6,22,15,0,816.0,129.0,4.1,34.0,812.0,551.69,400.8
2016,6,22,15,15,805.5,126.5,4.05,33.5,774.0,517.88,375.69
2016,6,22,15,30,795.0,124.0,4.0,33.0,736.0,479.51,346.64
2016,6,22,15,45,517.5,219.0,4.0,33.0,608.0,396.75,286.61
2016,6,22,16,0,240.0,314.0,4.0,33.0,480.0,328.58,238.93
2016,6,22,16,15,482.5,213.5,3.9,32.5,517.0,329.07,233.89
2016,6,22,16,30,725.0,113.0,3.8,32.0,554.0,304.73,206.86
2016,6,22,16,45,698.5,109.5,3.75,32.0,503.0,254.25,165.98
2016,6,22,17,0,672.0,106.0,3.7,32.0,452.0,208.39,129.55
2016,6,22,17,15,639.5,100.5,3.5,31.5,400.5,161.81,95.35
2016,6,22,17,30,607.0,95.0,3.3,31.0,349.0,117.77,67.69
2016,6,22,17,45,561.5,88.0,3.15,31.0,297.0,75.09,49.55
2016,6,22,18,0,516.0,81.0,3.0,31.0,245.0,62.92,47.18
2016,6,22,18,15,454.0,72.0,2.8,30.0,196.0,56.52,42.0
2016,6,22,18,30,392.0,63.0,2.6,29.0,147.0,47.65,34.52
2016,6,22,18,45,302.5,50.5,2.45,28.5,104.0,38.15,26.19
2016,6,22,19,0,213.0,38.0,2.3,28.0,61.0,28.67,17.5
2016,6,22,19,15,106.5,19.0,2.4,27.5,30.5,14.44,0.61
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,15.5,2.95,23.5,22.0,12.2,0.0
2016,6,23,6,0,156.0,31.0,3.1,24.0,44.0,23.35,11.91
2016,6,23,6,15,255.0,45.0,3.25,24.5,84.5,33.92,22.74
2016,6,23,6,30,354.0,59.0,3.4,25.0,125.0,44.5,32.26
2016,6,23,6,45,437.0,66.0,3.55,25.5,175.0,52.29,39.15
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,57.54,43.67
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,62.4,47.66
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,93.51,55.57
2016,6,23,7,45,659.5,89.0,3.7,27.5,383.0,136.17,77.97
2016,6,23,8,0,704.0,91.0,3.7,28.0,437.0,182.66,110.0
2016,6,23,8,15,728.5,95.0,3.65,28.0,488.5,233.61,150.2
2016,6,23,8,30,753.0,99.0,3.6,28.0,540.0,281.69,189.78
2016,6,23,8,45,498.5,199.5,3.6,28.5,502.5,310.52,221.96
2016,6,23,9,0,244.0,300.0,3.6,29.0,465.0,314.48,231.76
2016,6,23,9,15,536.5,202.5,3.55,29.5,596.5,379.34,276.64
2016,6,23,9,30,829.0,105.0,3.5,30.0,728.0,462.47,336.58
2016,6,23,9,45,551.5,244.0,3.5,30.5,668.5,466.47,341.91
2016,6,23,10,0,274.0,383.0,3.5,31.0,609.0,442.71,324.91
2016,6,23,10,15,573.0,246.0,3.5,31.0,742.5,524.2,385.2
2016,6,23,10,30,872.0,109.0,3.5,31.0,876.0,607.17,446.55
2016,6,23,10,45,878.5,109.5,3.55,31.5,903.5,635.15,466.13
2016,6,23,11,0,885.0,110.0,3.6,32.0,931.0,660.45,483.67
2016,6,23,11,15,537.0,299.0,3.65,32.0,801.0,605.62,441.69
2016,6,23,11,30,189.0,488.0,3.7,32.0,671.0,515.23,373.84
2016,6,23,11,45,289.0,461.5,3.75,32.5,744.5,571.35,414.05
2016,6,23,12,0,389.0,435.0,3.8,33.0,818.0,625.06,451.46
2016,6,23,12,15,636.5,279.5,3.8,33.0,910.0,685.39,496.94
2016,6,23,12,30,884.0,124.0,3.8,33.0,1002.0,729.06,530.92
2016,6,23,12,45,544.5,313.5,3.85,33.5,854.0,651.2,470.97
2016,6,23,13,0,205.0,503.0,3.9,34.0,706.0,545.7,392.07
2016,6,23,13,15,196.5,498.0,3.9,34.0,690.5,533.55,384.07
2016,6,23,13,30,188.0,493.0,3.9,34.0,675.0,520.52,375.06
2016,6,23,13,45,528.0,308.0,3.95,34.0,806.0,612.31,444.07
2016,6,23,14,0,868.0,123.0,4.0,34.0,937.0,669.19,487.16
2016,6,23,14,15,862.0,122.0,3.95,34.0,911.5,645.86,469.88
2016,6,23,14,30,856.0,121.0,3.9,34.0,886.0,619.79,450.81
2016,6,23,14,45,850.0,118.0,3.9,34.0,854.0,589.61,428.64
2016,6,23,15,0,844.0,115.0,3.9,34.0,822.0,556.97,404.26
2016,6,23,15,15,833.5,113.0,3.85,33.5,783.5,520.53,377.3
2016,6,23,15,30,823.0,111.0,3.8,33.0,745.0,482.32,348.33
2016,6,23,15,45,806.5,109.5,3.8,33.0,701.0,440.09,315.11
2016,6,23,16,0,790.0,108.0,3.8,33.0,657.0,396.64,280.29
2016,6,23,16,15,772.5,105.0,3.75,32.5,609.0,351.12,243.77
2016,6,23,16,30,755.0,102.0,3.7,32.0,561.0,305.44,206.53
2016,6,23,16,45,727.0,99.5,3.7,32.0,509.5,257.72,167.66
2016,6,23,17,0,699.0,97.0,3.7,32.0,458.0,207.43,127.76
2016,6,23,17,15,667.5,92.0,3.5,31.5,406.0,160.02,92.77
2016,6,23,17,30,636.0,87.0,3.3,31.0,354.0,114.98,64.36
2016,6,23,17,45,587.5,82.0,3.15,30.5,301.0,72.1,46.65
2016,6,23,18,0,539.0,77.0,3.0,30.0,248.0,60.25,45.16
2016,6,23,18,15,477.0,68.5,2.75,29.5,198.5,54.08,40.05
2016,6,23,18,30,415.0,60.0,2.5,29.0,149.0,47.86,34.7
2016,6,23,18,45,321.5,48.5,2.3,28.5,105.5,36.89,25.15
2016,6,23,19,0,228.0,37.0,2.1,28.0,62.0,28.03,17.01
2016,6,23,19,15,114.0,18.5,2.2,27.5,31.0,14.09,0.64
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,83.0,15.0,1.8,22.5,22.0,11.8,0.0
2016,6,24,6,0,166.0,30.0,2.0,23.0,44.0,22.66,11.36
2016,6,24,6,15,269.0,43.5,2.15,23.5,85.0,32.94,22.03
2016,6,24,6,30,372.0,57.0,2.3,24.0,126.0,43.26,31.35
2016,6,24,6,45,228.5,83.5,2.5,25.0,130.5,60.5,46.24
2016,6,24,7,0,85.0,110.0,2.7,26.0,135.0,77.05,60.22
2016,6,24,7,15,246.5,117.5,2.75,26.5,210.5,82.72,64.84
2016,6,24,7,30,408.0,125.0,2.8,27.0,286.0,106.37,70.88
2016,6,24,7,45,427.5,143.0,2.85,27.5,333.0,146.77,95.39
2016,6,24,8,0,447.0,161.0,2.9,28.0,380.0,188.9,125.5
2016,6,24,8,15,415.5,191.0,2.95,28.0,413.0,229.96,159.19
2016,6,24,8,30,384.0,221.0,3.0,28.0,446.0,265.88,189.39
2016,6,24,8,45,376.0,246.5,3.05,28.5,482.5,303.26,219.26
2016,6,24,9,0,368.0,272.0,3.1,29.0,519.0,339.28,247.54
2016,6,24,9,15,332.0,304.0,3.15,29.5,538.5,367.2,269.54
2016,6,24,9,30,296.0,336.0,3.2,30.0,558.0,391.33,287.91
2016,6,24,9,45,302.0,355.0,3.3,30.5,592.5,422.85,310.84
2016,6,24,10,0,308.0,374.0,3.4,31.0,627.0,453.91,333.01
2016,6,24,10,15,601.0,234.0,3.5,31.0,753.5,530.84,390.0
2016,6,24,10,30,894.0,94.0,3.6,31.0,880.0,608.24,447.77
2016,6,24,10,45,671.5,239.5,3.7,31.5,841.0,616.11,450.67
2016,6,24,11,0,449.0,385.0,3.8,32.0,802.0,600.4,436.61
2016,6,24,11,15,342.5,433.0,3.9,32.0,755.0,573.92,417.37
2016,6,24,11,30,236.0,481.0,4.0,32.0,708.0,541.92,393.83
2016,6,24,11,45,236.5,488.0,4.1,32.0,718.0,552.07,401.15
2016,6,24,12,0,237.0,495.0,4.2,32.0,728.0,561.07,407.48
2016,6,24,12,15,316.5,466.5,4.25,32.0,779.5,600.76,436.41
2016,6,24,12,30,396.0,438.0,4.3,32.0,831.0,636.72,462.46
2016,6,24,12,45,402.0,435.5,4.4,32.0,833.5,638.72,464.0
2016,6,24,13,0,408.0,433.0,4.5,32.0,836.0,639.02,464.49
2016,6,24,13,15,351.0,452.0,4.5,31.5,796.5,609.86,444.32
2016,6,24,13,30,294.0,471.0,4.5,31.0,757.0,580.08,423.66
2016,6,24,13,45,295.5,460.5,4.55,31.0,743.0,567.44,415.11
2016,6,24,14,0,297.0,450.0,4.6,31.0,729.0,553.39,405.48
2016,6,24,14,15,295.0,436.5,4.55,31.0,707.5,533.52,391.4
2016,6,24,14,30,293.0,423.0,4.5,31.0,686.0,512.52,376.45
2016,6,24,14,45,265.0,412.5,4.5,31.0,643.5,477.71,351.42
2016,6,24,15,0,237.0,402.0,4.5,31.0,601.0,440.46,324.52
2016,6,24,15,15,246.5,379.5,4.4,30.5,577.5,420.65,310.65
2016,6,24,15,30,256.0,357.0,4.3,30.0,554.0,396.29,293.06
2016,6,24,15,45,169.5,333.5,4.25,30.0,461.0,326.43,241.91
2016,6,24,16,0,83.0,310.0,4.2,30.0,368.0,264.13,196.5
2016,6,24,16,15,90.5,289.0,4.05,30.0,348.0,245.38,182.29
2016,6,24,16,30,98.0,268.0,3.9,30.0,328.0,225.78,167.14
2016,6,24,16,45,71.5,236.0,3.8,30.0,278.0,189.8,140.49
2016,6,24,17,0,45.0,204.0,3.7,30.0,228.0,156.8,116.25
2016,6,24,17,15,51.0,184.0,3.45,29.5,208.0,139.08,102.79
2016,6,24,17,30,57.0,164.0,3.2,29.0,188.0,120.73,89.09
2016,6,24,17,45,50.0,141.5,2.95,28.5,160.0,99.98,74.48
2016,6,24,18,0,43.0,119.0,2.7,28.0,132.0,83.9,65.43
2016,6,24,18,15,32.0,97.0,2.45,27.5,105.5,69.19,53.15
2016,6,24,18,30,21.0,75.0,2.2,27.0,79.0,54.25,40.4
2016,6,24,18,45,10.5,54.0,2.0,27.0,56.0,39.88,27.83
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,24.82,14.51
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,12.59,0.13
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,43.5,15.5,2.4,24.0,19.0,12.2,0.0
2016,6,25,6,0,87.0,31.0,2.5,24.0,38.0,23.08,11.46
2016,6,25,6,15,176.5,48.0,2.55,24.0,76.5,35.63,24.2
2016,6,25,6,30,266.0,65.0,2.6,24.0,115.0,47.93,35.31
2016,6,25,6,45,205.0,87.0,2.65,24.5,133.0,62.44,47.98
2016,6,25,7,0,144.0,109.0,2.7,25.0,151.0,77.17,60.58
2016,6,25,7,15,144.5,133.0,2.85,25.0,182.5,92.37,73.42
2016,6,25,7,30,145.0,157.0,3.0,25.0,214.0,115.37,85.02
2016,6,25,7,45,82.0,165.5,3.2,25.5,199.0,127.23,94.22
2016,6,25,8,0,19.0,174.0,3.4,26.0,184.0,131.4,99.4
2016,6,25,8,15,12.0,175.0,3.55,26.0,181.5,133.22,100.81
2016,6,25,8,30,5.0,176.0,3.7,26.0,179.0,133.84,101.27
2016,6,25,8,45,8.5,197.0,3.85,26.5,202.5,151.29,114.34
2016,6,25,9,0,12.0,218.0,4.0,27.0,226.0,169.17,127.63
2016,6,25,9,15,95.0,286.0,4.05,27.0,357.0,254.48,191.72
2016,6,25,9,30,178.0,354.0,4.1,27.0,488.0,349.12,262.1
2016,6,25,9,45,216.0,370.5,4.15,27.5,542.0,389.57,291.45
2016,6,25,10,0,254.0,387.0,4.2,28.0,596.0,435.2,324.5
2016,6,25,10,15,254.0,405.5,4.2,28.0,622.0,460.23,342.76
2016,6,25,10,30,254.0,424.0,4.2,28.0,648.0,484.33,360.18
2016,6,25,10,45,139.0,385.5,4.25,28.0,508.5,390.74,291.58
2016,6,25,11,0,24.0,347.0,4.3,28.0,369.0,287.27,214.07
2016,6,25,11,15,14.0,250.5,4.25,28.0,264.0,203.37,151.25
2016,6,25,11,30,4.0,154.0,4.2,28.0,159.0,122.39,89.5
2016,6,25,11,45,8.5,202.0,4.2,28.5,211.0,162.94,120.35
2016,6,25,12,0,13.0,250.0,4.2,29.0,263.0,203.62,150.77
2016,6,25,12,15,147.0,369.5,4.15,29.0,516.0,403.06,300.27
2016,6,25,12,30,281.0,489.0,4.1,29.0,769.0,593.84,436.55
2016,6,25,12,45,151.0,418.5,4.05,29.0,569.0,444.39,328.4
2016,6,25,13,0,21.0,348.0,4.0,29.0,369.0,285.52,211.09
2016,6,25,13,15,10.5,218.5,3.95,29.0,229.0,177.3,130.7
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,69.26,48.22
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,159.02,117.27
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,247.81,184.07
2016,6,25,14,15,20.0,318.0,3.75,29.0,337.0,258.01,191.64
2016,6,25,14,30,23.0,330.0,3.7,29.0,351.0,267.84,199.11
2016,6,25,14,45,16.0,270.5,3.7,29.0,285.0,217.26,161.49
2016,6,25,15,0,9.0,211.0,3.7,29.0,219.0,167.24,123.92
2016,6,25,15,15,8.0,206.0,3.7,28.5,213.0,162.23,120.62
2016,6,25,15,30,7.0,201.0,3.7,28.0,207.0,157.26,117.27
2016,6,25,15,45,3.5,161.5,3.7,28.0,164.5,125.35,92.89
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,93.82,68.59
2016,6,25,16,15,0.0,103.0,3.65,28.0,103.0,79.32,57.41
2016,6,25,16,30,0.0,84.0,3.6,28.0,84.0,64.68,46.02
2016,6,25,16,45,0.0,46.5,3.6,28.0,46.5,35.65,23.01
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,6.87,0.0
2016,6,25,17,15,0.0,20.0,3.4,27.5,20.0,15.26,6.75
2016,6,25,17,30,0.0,31.0,3.2,27.0,31.0,23.66,13.68
2016,6,25,17,45,0.0,26.5,3.05,27.0,26.5,20.2,10.9
2016,6,25,18,0,0.0,22.0,2.9,27.0,22.0,16.74,8.71
2016,6,25,18,15,0.0,17.5,2.65,26.5,17.5,13.3,5.77
2016,6,25,18,30,0.0,13.0,2.4,26.0,13.0,9.86,2.79
2016,6,25,18,45,0.0,9.0,2.15,25.5,9.0,6.82,0.12
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,3.78,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,1.89,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,50.5,15.5,1.2,23.5,19.5,12.2,0.0
2016,6,26,6,0,101.0,31.0,1.3,24.0,39.0,23.11,11.35
2016,6,26,6,15,194.5,47.0,1.45,24.0,78.0,34.97,23.64
2016,6,26,6,30,288.0,63.0,1.6,24.0,117.0,46.73,34.28
2016,6,26,6,45,368.5,73.0,1.8,24.5,165.0,54.24,40.98
2016,6,26,7,0,449.0,83.0,2.0,25.0,213.0,61.77,47.46
2016,6,26,7,15,300.0,120.0,2.05,25.0,214.5,85.0,67.17
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,115.57,85.01
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,129.71,95.85
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,136.54,103.05
2016,6,26,8,15,180.5,206.0,2.35,26.0,310.5,189.36,138.04
2016,6,26,8,30,335.0,232.0,2.4,26.0,428.0,260.34,188.04
2016,6,26,8,45,307.0,262.0,2.45,26.5,454.0,292.37,214.13
2016,6,26,9,0,279.0,292.0,2.5,27.0,480.0,321.32,237.26
2016,6,26,9,15,210.0,323.0,2.55,27.5,470.0,329.37,244.67
2016,6,26,9,30,141.0,354.0,2.6,28.0,460.0,332.65,247.63
2016,6,26,9,45,485.0,234.5,2.7,28.5,627.5,426.99,315.77
2016,6,26,10,0,829.0,115.0,2.8,29.0,795.0,533.4,392.95
2016,6,26,10,15,544.5,268.5,2.85,29.5,723.0,524.63,385.75
2016,6,26,10,30,260.0,422.0,2.9,30.0,651.0,486.52,356.49
2016,6,26,10,45,559.0,271.5,3.0,30.5,783.5,570.98,419.02
2016,6,26,11,0,858.0,121.0,3.1,31.0,916.0,652.02,478.39
2016,6,26,11,15,862.0,122.0,3.15,31.0,936.0,672.75,493.08
2016,6,26,11,30,866.0,123.0,3.2,31.0,956.0,690.5,505.85
2016,6,26,11,45,583.0,300.5,3.25,31.5,864.5,654.15,475.56
2016,6,26,12,0,300.0,478.0,3.3,32.0,773.0,595.92,430.06
2016,6,26,12,15,361.5,458.0,3.3,32.0,815.5,626.84,452.51
2016,6,26,12,30,423.0,438.0,3.3,32.0,858.0,657.96,474.45
2016,6,26,12,45,632.5,292.0,3.35,32.0,918.0,694.12,503.09
2016,6,26,13,0,842.0,146.0,3.4,32.0,978.0,712.38,519.62
2016,6,26,13,15,620.5,284.0,3.4,32.0,893.5,672.48,488.1
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,615.92,445.67
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.0,581.52,421.43
2016,6,26,14,0,282.0,454.0,3.4,32.0,719.0,547.39,397.13
2016,6,26,14,15,548.0,297.5,3.35,32.0,794.0,594.14,433.09
2016,6,26,14,30,814.0,141.0,3.3,32.0,869.0,611.34,447.1
2016,6,26,14,45,806.0,138.5,3.3,32.0,837.0,586.22,428.18
2016,6,26,15,0,798.0,136.0,3.3,32.0,805.0,553.5,403.81
2016,6,26,15,15,786.5,133.5,3.25,32.0,767.5,516.98,376.14
2016,6,26,15,30,775.0,131.0,3.2,32.0,730.0,478.9,346.75
2016,6,26,15,45,664.5,173.5,3.15,32.0,665.5,430.46,310.01
2016,6,26,16,0,554.0,216.0,3.1,32.0,601.0,385.95,276.49
2016,6,26,16,15,632.5,166.5,2.95,31.5,575.5,350.91,247.1
2016,6,26,16,30,711.0,117.0,2.8,31.0,550.0,303.67,206.99
2016,6,26,16,45,637.0,127.5,2.7,31.0,490.0,256.13,170.05
2016,6,26,17,0,563.0,138.0,2.6,31.0,430.0,214.45,138.9
2016,6,26,17,15,536.0,128.0,2.3,30.5,381.0,170.72,106.57
2016,6,26,17,30,509.0,118.0,2.0,30.0,332.0,126.48,77.4
2016,6,26,17,45,510.0,100.0,1.7,29.5,288.5,84.93,56.63
2016,6,26,18,0,511.0,82.0,1.4,29.0,245.0,63.55,48.09
2016,6,26,18,15,449.0,72.5,1.3,28.5,196.0,56.8,42.52
2016,6,26,18,30,387.0,63.0,1.2,28.0,147.0,47.61,34.65
2016,6,26,18,45,298.5,50.5,1.15,27.5,104.5,38.13,26.33
2016,6,26,19,0,210.0,38.0,1.1,27.0,62.0,28.66,17.66
2016,6,26,19,15,105.0,19.0,1.1,26.5,31.0,14.44,1.21
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,14.0,1.4,22.5,20.5,11.02,0.0
2016,6,27,6,0,161.0,28.0,1.6,23.0,41.0,21.2,9.85
2016,6,27,6,15,254.5,41.5,1.65,23.5,80.0,31.43,20.72
2016,6,27,6,30,348.0,55.0,1.7,24.0,119.0,41.68,29.98
2016,6,27,6,45,425.0,62.5,1.75,24.5,167.0,49.51,36.95
2016,6,27,7,0,502.0,70.0,1.8,25.0,215.0,55.14,41.8
2016,6,27,7,15,420.5,102.5,1.75,25.5,241.5,73.91,57.64
2016,6,27,7,30,339.0,135.0,1.7,26.0,268.0,110.13,75.97
2016,6,27,7,45,527.0,109.5,1.7,27.0,351.0,136.11,83.2
2016,6,27,8,0,715.0,84.0,1.7,28.0,434.0,181.95,108.59
2016,6,27,8,15,562.0,149.0,1.7,28.5,443.0,234.32,155.96
2016,6,27,8,30,409.0,214.0,1.7,29.0,452.0,268.78,189.06
2016,6,27,8,45,449.0,220.0,1.75,29.5,503.0,309.22,219.74
2016,6,27,9,0,489.0,226.0,1.8,30.0,554.0,352.35,252.35
2016,6,27,9,15,659.5,163.5,1.8,30.5,638.5,401.78,287.64
2016,6,27,9,30,830.0,101.0,1.8,31.0,723.0,459.47,329.59
2016,6,27,9,45,840.5,103.0,1.8,31.5,762.5,499.21,359.52
2016,6,27,10,0,851.0,105.0,1.8,32.0,802.0,537.28,387.45
2016,6,27,10,15,858.5,106.5,1.8,32.0,835.5,571.42,412.71
2016,6,27,10,30,866.0,108.0,1.8,32.0,869.0,603.28,435.82
2016,6,27,10,45,647.5,247.0,1.8,32.5,826.5,607.61,436.18
2016,6,27,11,0,429.0,386.0,1.8,33.0,784.0,589.0,420.37
2016,6,27,11,15,427.0,398.5,1.8,33.0,802.0,607.46,432.95
2016,6,27,11,30,425.0,411.0,1.8,33.0,820.0,623.99,443.84
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,676.97,481.89
2016,6,27,12,0,876.0,123.0,1.8,34.0,985.0,717.34,511.25
2016,6,27,12,15,877.0,123.5,1.8,34.0,990.0,723.52,515.13
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,726.81,517.3
2016,6,27,12,45,876.5,124.0,1.8,34.5,992.0,725.28,515.2
2016,6,27,13,0,875.0,124.0,1.8,35.0,989.0,721.03,511.27
2016,6,27,13,15,873.0,123.5,1.85,35.0,978.5,713.11,506.27
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,702.09,499.13
2016,6,27,13,45,866.0,123.0,1.95,35.0,949.0,686.28,488.67
2016,6,27,14,0,861.0,123.0,2.0,35.0,930.0,667.5,476.04
2016,6,27,14,15,855.0,121.5,2.0,35.0,905.0,644.07,459.82
2016,6,27,14,30,849.0,120.0,2.0,35.0,880.0,617.92,441.47
2016,6,27,14,45,826.5,127.0,2.0,35.0,844.5,586.05,418.74
2016,6,27,15,0,804.0,134.0,2.0,35.0,809.0,556.08,396.84
2016,6,27,15,15,793.0,131.5,2.0,35.0,771.0,519.62,370.13
2016,6,27,15,30,782.0,129.0,2.0,35.0,733.0,481.54,341.65
2016,6,27,15,45,767.0,126.5,2.05,35.0,690.0,440.34,310.42
2016,6,27,16,0,752.0,124.0,2.1,35.0,647.0,398.3,277.8
2016,6,27,16,15,552.5,183.5,2.1,34.5,552.5,337.11,234.83
2016,6,27,16,30,353.0,243.0,2.1,34.0,458.0,286.33,201.0
2016,6,27,16,45,439.0,196.5,2.15,34.0,440.5,255.53,174.0
2016,6,27,17,0,525.0,150.0,2.2,34.0,423.0,213.64,137.92
2016,6,27,17,15,489.5,139.5,2.1,33.5,371.5,170.16,106.62
2016,6,27,17,30,454.0,129.0,2.0,33.0,320.0,129.74,80.69
2016,6,27,17,45,483.5,105.5,1.9,32.5,283.0,86.26,56.87
2016,6,27,18,0,513.0,82.0,1.8,32.0,246.0,63.57,47.48
2016,6,27,18,15,453.0,72.5,1.65,31.0,197.0,56.84,42.08
2016,6,27,18,30,393.0,63.0,1.5,30.0,148.0,47.66,34.38
2016,6,27,18,45,306.5,50.5,1.35,29.0,105.0,38.18,26.19
2016,6,27,19,0,220.0,38.0,1.2,28.0,62.0,28.71,17.61
2016,6,27,19,15,110.0,19.0,1.2,27.5,31.0,14.45,1.26
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,14.0,2.05,24.5,18.0,11.02,0.0
2016,6,28,6,0,92.0,28.0,2.4,25.0,36.0,21.02,9.42
2016,6,28,6,15,169.0,47.5,2.45,25.5,74.0,35.2,23.61
2016,6,28,6,30,246.0,67.0,2.5,26.0,112.0,49.16,35.99
2016,6,28,6,45,311.0,82.0,2.6,26.5,158.0,59.74,45.27
2016,6,28,7,0,376.0,97.0,2.7,27.0,204.0,70.14,54.13
2016,6,28,7,15,424.5,108.5,2.5,27.5,254.0,77.85,60.47
2016,6,28,7,30,473.0,120.0,2.3,28.0,304.0,105.78,68.9
2016,6,28,7,45,511.5,129.0,2.1,29.0,355.0,145.67,90.71
2016,6,28,8,0,550.0,138.0,1.9,30.0,406.0,189.0,120.02
2016,6,28,8,15,579.0,145.0,1.7,30.5,456.0,234.89,154.47
2016,6,28,8,30,608.0,152.0,1.5,31.0,506.0,279.82,189.16
2016,6,28,8,45,630.5,158.0,1.35,31.5,553.5,323.65,223.34
2016,6,28,9,0,653.0,164.0,1.2,32.0,601.0,368.24,257.48
2016,6,28,9,15,670.5,168.5,1.2,32.5,645.0,410.15,289.38
2016,6,28,9,30,688.0,173.0,1.2,33.0,689.0,451.8,320.3
2016,6,28,9,45,468.5,280.0,1.25,33.5,640.0,452.91,323.07
2016,6,28,10,0,249.0,387.0,1.3,34.0,591.0,432.97,309.42
2016,6,28,10,15,491.0,288.0,1.4,34.0,712.0,509.87,364.32
2016,6,28,10,30,733.0,189.0,1.5,34.0,833.0,594.43,423.87
2016,6,28,10,45,737.0,194.0,1.65,34.0,859.0,622.27,443.62
2016,6,28,11,0,741.0,199.0,1.8,34.0,885.0,643.79,459.38
2016,6,28,11,15,746.5,201.0,1.9,34.0,905.0,664.52,474.14
2016,6,28,11,30,752.0,203.0,2.0,34.0,925.0,682.64,487.0
2016,6,28,11,45,421.5,343.5,2.1,34.5,749.5,579.52,413.34
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,446.23,317.27
2016,6,28,12,15,173.0,490.0,2.25,34.5,662.0,515.06,367.09
2016,6,28,12,30,255.0,496.0,2.3,34.0,750.0,581.74,413.9
2016,6,28,12,45,161.0,482.5,2.4,34.0,643.0,501.44,358.1
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,418.34,299.86
2016,6,28,13,15,231.5,446.0,2.55,34.0,672.0,523.34,375.73
2016,6,28,13,30,396.0,423.0,2.6,34.0,808.0,615.71,440.23
2016,6,28,13,45,303.0,446.5,2.7,34.0,737.5,563.71,403.5
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,509.66,365.79
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,375.09,272.23
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,235.39,171.53
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,129.34,93.2
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,23.15,12.28
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,36.66,22.86
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,50.17,33.46
2016,6,28,15,45,0.0,48.5,3.35,32.0,48.5,37.35,23.56
2016,6,28,16,0,0.0,32.0,3.4,32.0,32.0,24.58,13.65
2016,6,28,16,15,0.0,38.0,3.35,31.5,38.0,29.17,17.36
2016,6,28,16,30,0.0,44.0,3.3,31.0,44.0,33.76,21.1
2016,6,28,16,45,0.0,57.5,3.25,30.5,57.5,44.13,29.47
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,54.53,37.93
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,39.44,26.09
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,24.43,14.15
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,20.96,11.43
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,17.51,9.31
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,13.68,6.06
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,9.86,2.77
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,6.82,0.09
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,3.78,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,1.89,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,2.05,23.5,19.5,10.62,0.0
2016,6,29,6,0,158.0,27.0,2.3,24.0,39.0,20.46,8.89
2016,6,29,6,15,254.0,41.0,2.3,24.0,78.5,31.06,20.31
2016,6,29,6,30,350.0,55.0,2.3,24.0,118.0,41.69,29.95
2016,6,29,6,45,423.0,64.0,2.35,24.5,166.5,50.72,37.96
2016,6,29,7,0,496.0,73.0,2.4,25.0,215.0,57.37,43.71
2016,6,29,7,15,544.0,80.5,2.4,25.5,266.0,62.54,47.99
2016,6,29,7,30,592.0,88.0,2.4,26.0,317.0,91.68,55.46
2016,6,29,7,45,629.5,93.0,2.4,26.5,369.5,134.61,78.36
2016,6,29,8,0,667.0,98.0,2.4,27.0,422.0,180.76,110.33
2016,6,29,8,15,693.0,102.5,2.4,27.5,473.5,227.02,146.32
2016,6,29,8,30,719.0,107.0,2.4,28.0,525.0,278.2,187.53
2016,6,29,8,45,737.5,111.5,2.4,28.5,573.0,324.3,225.31
2016,6,29,9,0,756.0,116.0,2.4,29.0,621.0,370.55,262.77
2016,6,29,9,15,486.0,232.5,2.45,29.0,566.0,381.07,277.54
2016,6,29,9,30,216.0,349.0,2.5,29.0,511.0,362.8,267.93
2016,6,29,9,45,239.0,366.5,2.55,29.5,555.0,398.23,293.56
2016,6,29,10,0,262.0,384.0,2.6,30.0,599.0,437.79,321.59
2016,6,29,10,15,543.5,259.0,2.65,30.0,728.0,517.59,380.19
2016,6,29,10,30,825.0,134.0,2.7,30.0,857.0,599.51,440.46
2016,6,29,10,45,531.0,295.5,2.75,30.5,766.5,573.5,419.06
2016,6,29,11,0,237.0,457.0,2.8,31.0,676.0,513.09,373.02
2016,6,29,11,15,539.0,300.5,2.85,31.0,814.0,609.87,445.03
2016,6,29,11,30,841.0,144.0,2.9,31.0,952.0,690.2,504.51
2016,6,29,11,45,848.0,141.5,2.95,31.5,966.0,704.19,513.14
2016,6,29,12,0,855.0,139.0,3.0,32.0,980.0,715.28,520.08
2016,6,29,12,15,528.0,322.5,3.0,32.0,843.0,647.95,468.82
2016,6,29,12,30,201.0,506.0,3.0,32.0,706.0,548.43,395.09
2016,6,29,12,45,523.5,326.0,3.05,32.5,844.0,648.85,469.58
2016,6,29,13,0,846.0,146.0,3.1,33.0,982.0,717.53,520.24
2016,6,29,13,15,843.5,145.5,3.1,33.0,971.5,709.71,514.32
2016,6,29,13,30,841.0,145.0,3.1,33.0,961.0,698.91,506.77
2016,6,29,13,45,832.5,146.5,3.1,33.0,941.5,682.44,495.2
2016,6,29,14,0,824.0,148.0,3.1,33.0,922.0,663.22,481.61
2016,6,29,14,15,542.0,290.5,3.1,33.0,794.0,587.25,425.5
2016,6,29,14,30,260.0,433.0,3.1,33.0,666.0,502.3,363.41
2016,6,29,14,45,513.5,295.5,3.1,33.0,734.0,541.34,393.1
2016,6,29,15,0,767.0,158.0,3.1,33.0,802.0,556.94,404.31
2016,6,29,15,15,755.5,155.0,3.15,32.5,764.0,521.11,378.2
2016,6,29,15,30,744.0,152.0,3.2,32.0,726.0,483.78,350.51
2016,6,29,15,45,728.0,148.5,3.25,32.0,683.0,441.26,317.7
2016,6,29,16,0,712.0,145.0,3.3,32.0,640.0,399.03,284.35
2016,6,29,16,15,692.0,140.5,3.3,31.5,593.0,354.23,248.99
2016,6,29,16,30,672.0,136.0,3.3,31.0,546.0,309.66,213.21
2016,6,29,16,45,648.5,129.5,3.35,31.0,496.5,263.18,175.57
2016,6,29,17,0,625.0,123.0,3.4,31.0,447.0,217.85,139.43
2016,6,29,17,15,312.5,89.0,3.2,30.5,251.0,110.73,69.16
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,42.12,28.26
2016,6,29,17,45,240.5,72.5,2.85,30.0,149.5,57.47,37.29
2016,6,29,18,0,481.0,90.0,2.7,30.0,244.0,66.73,50.59
2016,6,29,18,15,421.0,79.0,2.4,29.0,195.5,58.8,44.11
2016,6,29,18,30,361.0,68.0,2.1,28.0,147.0,50.78,37.32
2016,6,29,18,45,285.5,53.5,1.85,27.5,104.5,40.13,27.99
2016,6,29,19,0,210.0,39.0,1.6,27.0,62.0,29.37,18.24
2016,6,29,19,15,105.0,19.5,1.55,26.5,31.0,14.8,1.53
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,19.0,10.62,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,38.0,20.37,8.62
2016,6,30,6,15,225.5,43.0,1.45,24.5,77.0,32.32,21.29
2016,6,30,6,30,318.0,59.0,1.5,25.0,116.0,44.2,31.95
2016,6,30,6,45,390.0,69.5,1.6,26.0,164.0,52.08,38.86
2016,6,30,7,0,462.0,80.0,1.7,27.0,212.0,62.34,47.53
2016,6,30,7,15,511.0,88.5,1.8,27.5,263.0,68.0,52.17
2016,6,30,7,30,560.0,97.0,1.9,28.0,314.0,96.58,59.65
2016,6,30,7,45,598.0,103.0,2.0,28.5,366.0,138.64,82.06
2016,6,30,8,0,636.0,109.0,2.1,29.0,418.0,184.05,113.21
2016,6,30,8,15,436.0,179.0,2.15,29.5,402.0,225.71,153.9
2016,6,30,8,30,236.0,249.0,2.2,30.0,386.0,245.27,176.72
2016,6,30,8,45,248.5,271.5,2.25,30.5,427.5,280.89,203.61
2016,6,30,9,0,261.0,294.0,2.3,31.0,469.0,316.57,230.22
2016,6,30,9,15,268.0,316.0,2.3,31.0,506.5,350.28,255.56
2016,6,30,9,30,275.0,338.0,2.3,31.0,544.0,383.95,280.5
2016,6,30,9,45,530.5,241.0,2.35,31.5,665.0,454.7,330.67
2016,6,30,10,0,786.0,144.0,2.4,32.0,786.0,537.01,389.41
2016,6,30,10,15,795.5,146.0,2.45,32.0,820.0,571.42,414.83
2016,6,30,10,30,805.0,148.0,2.5,32.0,854.0,603.85,438.62
2016,6,30,10,45,547.0,296.0,2.55,32.5,782.5,584.19,422.45
2016,6,30,11,0,289.0,444.0,2.6,33.0,711.0,540.67,389.04
2016,6,30,11,15,291.5,454.5,2.6,33.0,729.0,558.14,401.25
2016,6,30,11,30,294.0,465.0,2.6,33.0,747.0,574.4,412.21
2016,6,30,11,45,211.5,481.5,2.65,33.5,686.5,531.45,380.97
2016,6,30,12,0,129.0,498.0,2.7,34.0,626.0,488.99,349.99
2016,6,30,12,15,204.5,494.0,2.75,34.0,697.0,541.26,387.34
2016,6,30,12,30,280.0,490.0,2.8,34.0,768.0,596.13,425.55
2016,6,30,12,45,225.0,497.5,2.85,34.0,721.0,559.39,399.68
2016,6,30,13,0,170.0,505.0,2.9,34.0,674.0,524.67,375.4
2016,6,30,13,15,504.0,328.0,2.95,34.0,819.0,630.66,453.92
2016,6,30,13,30,838.0,151.0,3.0,34.0,964.0,701.99,506.8
2016,6,30,13,45,834.0,149.5,3.05,34.0,946.0,686.56,495.76
2016,6,30,14,0,830.0,148.0,3.1,34.0,928.0,668.19,483.07
2016,6,30,14,15,824.0,146.5,3.15,34.0,902.5,645.68,467.3
2016,6,30,14,30,818.0,145.0,3.2,34.0,877.0,626.37,453.31
2016,6,30,14,45,820.5,136.0,3.3,34.0,848.0,592.3,429.24
2016,6,30,15,0,823.0,127.0,3.4,34.0,819.0,561.05,406.46
2016,6,30,15,15,812.5,125.0,3.45,34.0,781.0,527.56,381.26
2016,6,30,15,30,802.0,123.0,3.5,34.0,743.0,489.41,352.15
2016,6,30,15,45,788.5,120.0,3.55,34.0,699.5,447.64,319.76
2016,6,30,16,0,775.0,117.0,3.6,34.0,656.0,404.85,285.86
2016,6,30,16,15,757.0,113.5,3.6,33.5,609.0,359.33,249.8
2016,6,30,16,30,739.0,110.0,3.6,33.0,562.0,313.71,213.0
2016,6,30,16,45,716.0,105.5,3.65,33.0,511.5,262.63,171.68
2016,6,30,17,0,693.0,101.0,3.7,33.0,461.0,215.64,134.09
2016,6,30,17,15,662.0,96.0,3.6,32.5,409.0,168.3,98.79
2016,6,30,17,30,631.0,91.0,3.5,32.0,357.0,123.29,69.5
2016,6,30,17,45,588.5,84.5,3.4,31.5,305.0,79.34,49.04
2016,6,30,18,0,546.0,78.0,3.3,31.0,253.0,61.04,45.61
2016,6,30,18,15,486.5,69.0,3.0,30.0,203.0,54.53,40.34
2016,6,30,18,30,427.0,60.0,2.7,29.0,153.0,47.93,34.77
2016,6,30,18,45,340.5,48.5,2.4,28.5,109.0,39.02,26.94
2016,6,30,19,0,254.0,37.0,2.1,28.0,65.0,28.16,17.17
2016,6,30,19,15,127.0,18.5,2.05,27.5,32.5,14.13,1.17
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.5,1.4,23.5,19.5,10.62,0.0
2016,7,1,6,0,163.0,27.0,1.6,24.0,39.0,20.46,8.45
2016,7,1,6,15,263.0,41.0,1.6,24.5,79.5,31.11,20.25
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,41.78,29.88
2016,7,1,6,45,437.5,64.0,1.65,26.0,169.0,50.91,37.87
2016,7,1,7,0,512.0,73.0,1.7,27.0,218.0,57.62,43.53
2016,7,1,7,15,560.5,80.5,1.75,27.5,270.5,62.82,47.81
2016,7,1,7,30,609.0,88.0,1.8,28.0,323.0,92.48,55.28
2016,7,1,7,45,646.0,93.5,1.9,28.5,376.5,136.71,78.69
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,184.12,111.28
2016,7,1,8,15,709.0,103.5,2.05,29.5,481.5,231.3,147.65
2016,7,1,8,30,735.0,108.0,2.1,30.0,533.0,283.4,189.21
2016,7,1,8,45,755.5,111.5,2.15,30.5,582.5,330.21,227.17
2016,7,1,9,0,776.0,115.0,2.2,31.0,632.0,377.33,264.96
2016,7,1,9,15,790.5,118.0,2.2,31.0,677.0,421.65,300.57
2016,7,1,9,30,805.0,121.0,2.2,31.0,722.0,465.19,334.81
2016,7,1,9,45,818.0,123.0,2.25,31.5,762.5,506.16,365.83
2016,7,1,10,0,831.0,125.0,2.3,32.0,803.0,543.41,393.44
2016,7,1,10,15,839.5,126.5,2.35,32.5,837.0,577.61,418.2
2016,7,1,10,30,848.0,128.0,2.4,33.0,871.0,609.63,440.83
2016,7,1,10,45,855.5,129.0,2.45,33.5,899.0,638.31,460.65
2016,7,1,11,0,863.0,130.0,2.5,34.0,927.0,664.41,478.29
2016,7,1,11,15,623.5,276.0,2.55,34.0,859.0,646.76,463.54
2016,7,1,11,30,384.0,422.0,2.6,34.0,791.0,603.61,431.23
2016,7,1,11,45,625.5,280.5,2.65,34.5,891.5,672.21,480.95
2016,7,1,12,0,867.0,139.0,2.7,35.0,992.0,725.43,519.48
2016,7,1,12,15,867.5,139.5,2.75,35.0,997.0,731.28,523.41
2016,7,1,12,30,868.0,140.0,2.8,35.0,1002.0,734.29,525.67
2016,7,1,12,45,867.5,139.5,2.9,35.0,999.0,733.28,525.45
