Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,0,867.0,139.0,3.0,35.0,996.0,729.61,523.37
2016,7,1,13,15,864.5,138.5,3.05,35.0,985.0,721.62,518.1
2016,7,1,13,30,862.0,138.0,3.1,35.0,974.0,710.58,510.68
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,694.73,500.09
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,675.88,487.27
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,652.8,471.15
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,626.99,452.85
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,596.84,431.29
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,564.45,407.65
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,530.55,383.03
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,491.76,354.24
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,449.94,321.82
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,407.28,288.02
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,361.37,251.7
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,315.42,214.68
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,264.44,173.56
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,217.91,136.44
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,170.64,101.16
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,125.81,71.83
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,82.14,51.08
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,63.0,47.25
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,56.59,41.98
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,50.11,36.43
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,38.27,26.19
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,28.76,17.56
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,14.47,1.27
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,11.02,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,20.88,8.44
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,34.4,22.93
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,47.81,34.95
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,56.57,42.74
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,65.3,50.25
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,71.97,55.79
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,99.95,63.7
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,145.8,98.19
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,171.11,123.47
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,212.07,144.95
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,277.92,188.34
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,323.46,225.24
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,370.11,262.76
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,416.16,299.41
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,459.1,332.97
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,498.9,363.48
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,537.66,392.51
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,572.42,418.75
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,605.18,443.07
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,628.27,459.51
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,654.12,477.41
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,675.1,492.46
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,693.23,505.33
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,706.33,513.66
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,716.37,519.76
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,722.39,523.98
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,725.68,526.25
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,725.04,524.84
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,721.87,521.63
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,713.83,516.02
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,702.82,508.3
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,687.11,497.39
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,668.55,484.39
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,565.0,408.58
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,450.63,324.93
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,523.33,379.31
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,564.29,408.69
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,527.41,381.56
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,488.95,352.86
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,447.47,320.57
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,405.41,287.21
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,357.64,249.6
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,312.23,213.12
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,265.36,175.37
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,220.37,139.81
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,174.52,105.82
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,131.53,77.71
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,89.99,57.57
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,68.44,51.57
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,60.88,45.37
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,53.25,38.88
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,42.28,29.37
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,31.21,19.42
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,15.95,1.88
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,11.02,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,20.89,8.07
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,33.48,22.01
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,45.95,33.2
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,53.5,39.95
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,61.1,46.48
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,69.42,53.43
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,97.74,60.91
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,138.14,82.01
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,182.85,112.61
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,218.7,151.11
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,227.42,167.23
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,255.79,188.95
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,284.31,210.53
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,310.9,230.36
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,337.32,249.76
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,362.47,267.9
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,386.58,284.9
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,410.43,302.07
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,433.98,318.84
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,424.5,310.83
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,407.74,297.56
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,448.16,326.49
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,484.31,352.06
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,552.6,400.7
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,618.48,446.77
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,677.67,491.4
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,718.62,523.44
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,626.18,452.76
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,502.49,360.22
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,617.16,445.91
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,696.36,504.62
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,690.37,499.38
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,671.38,485.78
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,648.03,468.98
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,622.08,450.13
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,547.78,395.55
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,475.83,343.06
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,492.21,355.03
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,486.07,348.89
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,444.87,316.96
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,402.69,283.73
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,355.76,247.02
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,311.08,211.3
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,264.04,173.32
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,217.92,136.61
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,171.4,102.04
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,127.44,73.14
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,84.46,52.01
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,63.46,47.22
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,57.1,42.03
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,48.23,34.54
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,38.76,26.34
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,29.31,17.79
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,14.79,1.21
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.29,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,12.19,2.14
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,27.71,17.28
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,42.69,30.59
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,57.65,43.65
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,72.66,56.51
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,87.57,69.01
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,111.64,80.26
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,142.95,97.0
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,185.96,124.34
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,227.06,157.71
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,263.7,188.09
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,306.75,221.31
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,351.31,255.75
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,400.64,292.52
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,456.14,334.38
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,495.95,365.28
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,535.06,395.01
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,548.63,404.28
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,545.66,400.49
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,602.68,442.59
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,653.33,480.12
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,674.65,494.31
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,693.15,506.35
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,671.83,486.63
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,627.01,450.8
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,685.53,494.88
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,737.07,533.37
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,725.74,524.79
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,724.35,522.84
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,717.03,517.5
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,706.73,510.07
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,653.33,468.68
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,585.5,417.95
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,568.99,406.95
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,554.02,396.62
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,538.19,385.71
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,518.87,372.02
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,513.79,368.83
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,493.12,353.16
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,451.85,321.31
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,409.51,288.02
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,361.63,250.63
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,316.03,214.31
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,262.96,176.54
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,218.53,147.11
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,174.77,116.72
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,138.69,93.78
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,106.47,74.4
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,85.36,65.28
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,71.81,54.32
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,57.87,42.71
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,44.15,30.9
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,29.64,18.14
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,15.31,1.38
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,8.65,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,16.61,4.65
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,31.35,20.25
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,45.82,33.21
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,59.96,45.6
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,74.16,57.78
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,78.22,61.1
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,100.41,65.73
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,137.02,83.03
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,182.11,111.35
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,228.91,148.08
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,280.66,190.2
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,315.91,225.56
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,333.21,244.44
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,367.52,270.94
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,400.76,295.99
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,446.66,329.61
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,492.97,363.28
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,550.88,406.89
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,608.34,450.63
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,637.18,471.17
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,663.46,489.53
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,685.12,504.1
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,703.76,516.25
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,716.68,524.28
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,726.18,529.82
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,732.76,534.26
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,736.39,536.59
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,735.47,534.85
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,731.78,531.14
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,723.68,525.45
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,712.48,517.55
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,594.75,430.01
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,460.36,330.29
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,564.24,408.14
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,629.81,456.39
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,599.39,433.78
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,566.89,409.65
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,530.62,383.2
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,492.58,354.75
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,451.74,322.82
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,408.76,288.63
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,363.33,252.56
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,317.72,215.69
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,269.98,176.73
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,219.36,136.21
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,171.7,100.32
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,126.32,70.11
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,82.17,48.48
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,59.64,44.06
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,53.8,39.39
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,47.94,34.46
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,36.96,24.97
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,28.08,16.88
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,14.11,0.68
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,10.23,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,19.45,5.97
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,32.37,20.99
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,45.17,32.5
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,52.11,38.75
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,59.17,44.84
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,67.0,51.38
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,95.67,58.94
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,136.47,80.26
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,181.89,111.36
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,228.3,147.65
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,276.34,186.77
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,325.82,227.49
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,372.57,265.87
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,416.9,301.91
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,460.59,336.63
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,501.17,368.32
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,538.2,396.7
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,572.94,423.4
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,605.59,448.04
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,634.26,468.56
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,660.4,486.83
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,681.84,501.3
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,700.35,513.43
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,714.75,522.66
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,726.11,529.63
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,732.67,534.09
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,736.3,536.47
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,735.42,534.73
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,731.79,531.05
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,724.15,525.49
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,713.43,517.73
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,698.24,506.95
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,680.05,493.94
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,656.85,477.28
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,630.91,458.44
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,600.36,435.96
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,567.89,411.71
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,534.34,387.05
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,495.71,358.11
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,453.72,325.33
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,411.08,291.42
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,365.71,255.46
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,317.25,216.58
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,269.75,178.07
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,223.82,141.4
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,176.88,106.14
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,132.59,76.53
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,89.72,54.98
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,67.05,50.21
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,57.89,42.79
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,50.8,36.84
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,40.7,28.05
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,30.61,18.88
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,15.61,1.16
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,8.65,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,16.57,3.82
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,31.28,20.05
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,45.7,32.92
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,59.15,44.7
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,71.26,55.09
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,69.5,53.49
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,94.58,57.59
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,135.03,78.08
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,180.61,108.79
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,231.89,148.88
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,280.58,188.52
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,326.86,226.74
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,373.97,265.36
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,418.8,301.79
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,462.82,336.73
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,503.54,368.41
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,542.81,398.21
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,577.59,424.83
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,610.15,449.29
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,638.99,469.8
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,665.18,487.99
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,686.9,502.54
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,705.61,514.69
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,718.63,522.73
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,728.19,528.25
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,734.45,532.48
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,737.78,534.61
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,736.9,532.65
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,733.29,528.77
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,724.99,522.81
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,713.62,514.69
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,697.56,503.37
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,678.62,489.93
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,655.68,473.6
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,630.01,455.11
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,600.07,433.3
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,567.91,409.52
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,534.92,385.43
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,496.9,357.13
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,454.88,324.56
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,412.12,290.78
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,366.75,255.07
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,321.34,218.64
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,270.41,178.06
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,223.87,141.14
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,176.58,105.48
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,131.81,75.34
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,88.25,53.03
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,63.69,47.42
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,57.29,42.29
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,48.34,34.79
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,38.86,26.53
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,29.39,17.9
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,14.81,0.59
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,5.11,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,9.89,0.0
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,22.15,12.54
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,33.95,23.03
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,49.0,36.1
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,63.88,48.83
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,65.21,49.86
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,97.69,60.38
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,138.29,81.42
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,183.7,112.18
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,230.3,148.42
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,278.54,187.42
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,328.1,227.75
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,375.25,265.99
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,420.07,302.02
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,464.23,336.68
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,504.05,367.36
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,543.42,396.91
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,578.16,423.18
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,610.73,447.34
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,640.12,467.99
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,667.01,486.44
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,688.99,501.97
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,707.99,515.2
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,721.8,523.81
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,732.43,530.09
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,739.56,535.03
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,743.71,537.88
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,742.87,536.16
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,739.2,532.49
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,731.45,527.11
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,720.57,519.54
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,704.8,507.45
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,685.99,493.2
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,663.19,477.1
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,637.58,458.8
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,606.57,436.37
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,573.56,412.14
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,537.85,386.37
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,501.69,359.53
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,459.45,326.95
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,416.43,293.12
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,370.53,257.09
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,324.51,220.25
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,273.34,179.18
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,226.55,141.9
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,178.47,105.76
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,132.87,75.07
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,88.99,52.71
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,63.77,47.26
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,57.36,42.15
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,48.39,34.66
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,38.85,26.45
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,29.35,17.85
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,14.8,0.32
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,8.65,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,16.65,2.83
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,31.28,19.97
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,45.79,32.97
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,57.45,43.24
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,69.25,53.36
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,82.39,64.35
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,109.28,75.87
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,144.87,98.92
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,181.23,125.54
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,221.23,148.73
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,280.78,189.66
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,301.68,215.76
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,291.28,214.62
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,317.7,234.32
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,343.34,252.93
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,382.91,281.25
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,424.44,310.68
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,517.46,378.14
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,609.97,444.93
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,638.2,464.25
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,663.82,481.62
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,684.97,496.45
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,703.18,509.06
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,643.61,462.27
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,547.89,390.52
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,655.76,470.05
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,733.13,527.12
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,655.3,467.47
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,545.17,386.35
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,531.26,377.17
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,516.56,367.03
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,613.35,438.35
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,681.38,488.04
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,658.19,471.29
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,632.41,453.02
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,602.28,431.54
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,569.77,407.99
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,533.6,382.08
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,495.87,354.41
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,454.11,322.65
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,410.06,288.64
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,345.79,242.92
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,294.57,207.99
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,268.79,183.3
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,228.67,146.38
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,178.45,111.64
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,140.16,88.6
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,102.57,67.45
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,78.33,59.44
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,68.62,51.65
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,57.33,42.23
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,43.83,30.61
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,30.21,18.51
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,15.49,0.27
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,5.51,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,10.66,0.0
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,25.51,15.26
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,39.86,28.1
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,54.9,41.25
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,69.89,54.13
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,85.56,67.3
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,111.11,80.53
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,142.1,100.9
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,176.61,125.4
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,198.73,144.79
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,214.69,159.14
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,235.9,175.39
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,257.28,191.46
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,313.62,232.25
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,377.26,278.22
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,335.49,247.77
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,283.25,208.82
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,316.55,232.67
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,350.68,256.67
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,303.11,221.32
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,248.74,180.97
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,254.77,185.38
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,265.93,193.41
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,403.99,293.15
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,535.85,384.75
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,596.08,427.36
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,651.71,466.66
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,696.67,499.81
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,732.25,526.34
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,724.04,520.66
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,712.91,513.15
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,572.63,412.74
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,417.54,299.88
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,542.57,392.72
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,630.49,456.01
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,599.95,433.51
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,567.74,410.0
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,532.39,384.68
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,494.59,356.98
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,452.61,325.06
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,410.99,292.84
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,367.07,258.87
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,323.66,224.71
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,274.68,186.49
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,232.08,153.67
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,188.51,121.42
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,148.26,94.15
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,110.39,73.6
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,88.41,68.07
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,76.41,58.24
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,64.25,47.97
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,47.88,33.93
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,31.27,19.33
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,16.2,0.14
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,7.47,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,14.57,0.55
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,32.67,20.98
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,50.32,36.71
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,63.22,48.1
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,75.93,59.03
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,85.86,67.31
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,113.33,76.47
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,149.13,102.36
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,173.7,124.28
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,206.25,149.25
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,239.49,174.99
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,297.83,214.47
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,374.01,269.58
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,392.4,287.88
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,392.13,289.92
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,461.99,341.26
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,542.11,400.52
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,576.91,426.15
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,610.51,450.44
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,640.33,471.67
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,668.0,490.99
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,690.33,507.03
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,709.95,520.96
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,723.49,529.38
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,733.86,535.47
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,740.7,540.15
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,744.77,542.84
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,744.01,541.0
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,740.62,537.31
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,732.99,531.65
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,722.49,523.95
