Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,706.31,512.4
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,687.41,498.86
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,664.42,482.35
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,638.96,463.9
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,609.99,442.8
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,578.52,419.55
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,542.84,393.65
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,504.52,365.26
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,462.28,332.77
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,419.71,299.45
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,374.44,264.14
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,329.62,228.6
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,282.85,191.32
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,238.27,156.2
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,189.47,119.69
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,147.08,90.78
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,106.53,68.53
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,80.41,61.25
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,70.93,53.61
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,61.21,45.46
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,46.99,33.19
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,32.66,20.39
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,16.9,0.0
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,9.05,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,17.26,0.84
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,31.37,19.95
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,45.55,32.83
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,53.51,40.04
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,61.49,46.99
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,80.45,63.02
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,105.88,78.58
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,136.57,97.93
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,177.95,125.62
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,210.52,151.52
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,240.4,175.45
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,298.54,213.75
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,378.75,271.44
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,423.78,307.83
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,468.23,342.99
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,509.06,374.68
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,548.66,404.67
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,497.33,366.56
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,409.69,300.03
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,542.51,398.97
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,669.34,491.68
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,647.97,472.59
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,599.1,434.27
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,676.84,492.39
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,739.02,539.03
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,745.64,543.29
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,749.23,545.61
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,748.84,544.23
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,745.54,540.8
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,738.12,535.41
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,727.56,527.8
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,712.02,515.78
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,693.37,501.52
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,613.99,442.28
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,526.35,377.6
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,568.78,410.2
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,579.64,418.98
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,543.0,392.25
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,504.55,363.63
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,462.63,331.06
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,419.59,296.98
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,373.37,260.48
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,327.0,223.12
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,278.58,184.24
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,228.11,144.14
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,180.23,107.47
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,134.76,76.02
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,90.36,52.19
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,60.92,45.14
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,54.79,40.11
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,48.62,34.84
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,37.15,24.95
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,27.96,16.53
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,14.07,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,8.65,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,16.56,0.0
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,28.52,17.48
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,40.49,28.43
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,46.58,33.92
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,54.62,40.78
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,59.93,45.2
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,92.7,54.31
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,135.07,76.88
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,182.2,109.53
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,233.44,149.94
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,282.3,189.97
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,329.78,229.32
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,377.92,268.85
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,424.32,306.42
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,468.45,341.39
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,509.44,373.28
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,548.91,403.23
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,584.62,429.76
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,618.13,454.08
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,647.59,475.01
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,674.39,493.64
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,696.66,509.69
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,715.9,523.41
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,726.6,529.59
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,733.05,532.73
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,740.09,537.67
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,744.26,540.57
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,743.15,538.8
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,739.34,535.14
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,731.96,529.97
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,721.59,522.67
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,706.06,511.72
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,687.6,498.6
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,664.88,482.25
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,639.46,463.77
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,613.47,444.46
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,580.0,419.72
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,543.68,393.37
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,505.78,365.24
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,464.06,333.05
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,420.07,298.61
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,374.0,262.57
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,328.15,226.05
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,280.85,188.46
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,235.47,152.65
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,189.02,117.48
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,145.58,87.5
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,100.61,61.83
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,71.43,53.6
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,63.28,47.05
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,55.05,40.15
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,43.17,29.89
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,30.94,18.85
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,15.83,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,8.26,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,15.92,0.0
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,26.28,15.61
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,38.87,27.05
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,45.39,32.98
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,51.96,38.7
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,56.7,42.67
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,90.7,51.89
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,136.29,77.51
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,184.87,112.16
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,237.05,153.38
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,286.85,194.11
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,334.72,233.4
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,382.69,272.11
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,428.2,308.62
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,473.03,343.66
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,513.35,374.53
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,552.52,403.66
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,588.05,430.31
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,621.4,454.82
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,650.24,474.87
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,676.33,492.56
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,698.07,506.93
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,716.83,519.03
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,731.1,527.86
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,742.22,534.42
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,748.79,538.93
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,752.38,541.39
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,751.27,540.71
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,747.36,538.19
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,739.44,532.95
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,728.46,525.56
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,712.32,514.51
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,693.25,501.31
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,670.52,485.41
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,645.01,467.32
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,614.6,445.44
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,582.01,421.59
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,549.0,397.72
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,510.45,369.27
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,468.13,336.62
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,424.96,302.62
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,379.09,266.43
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,333.15,229.48
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,281.48,187.74
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,234.12,149.6
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,186.5,113.15
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,141.44,81.77
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,97.09,57.3
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,65.8,49.17
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,56.64,41.64
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,49.49,35.55
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,39.31,26.71
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,29.16,17.4
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,14.83,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,7.87,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,15.13,0.0
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,30.48,18.92
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,45.82,32.85
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,55.54,41.55
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,65.01,49.75
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,72.37,55.91
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,104.73,66.22
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,148.67,91.76
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,194.2,123.55
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,239.72,158.94
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,287.41,197.21
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,334.55,235.17
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,381.95,272.67
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,426.62,307.82
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,471.07,341.95
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,512.05,372.74
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,551.52,401.6
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,585.93,426.02
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,619.11,448.9
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,647.29,467.65
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,672.77,484.06
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,694.41,498.57
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,713.33,511.0
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,726.39,518.3
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,736.36,523.42
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,743.28,528.04
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,747.45,530.8
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,745.65,528.43
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,741.24,524.32
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,733.36,519.46
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,722.68,512.66
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,706.71,502.22
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,688.06,489.84
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,669.49,477.22
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,643.33,459.33
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,612.39,437.99
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,579.6,414.9
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,543.01,388.41
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,505.17,360.52
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,463.37,329.41
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,421.07,297.25
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,376.28,263.22
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,332.06,228.98
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,285.88,193.16
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,238.13,156.32
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,192.87,122.64
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,150.96,93.82
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,110.39,70.43
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,80.77,60.97
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,71.17,53.3
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,60.31,44.27
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,45.51,31.69
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,30.62,18.5
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,15.8,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,6.29,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,12.22,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,27.36,16.42
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,42.12,29.87
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,57.03,42.99
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,71.77,55.7
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,83.47,65.53
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,109.21,77.31
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,142.7,99.2
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,179.3,125.3
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,218.89,154.22
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,263.1,187.39
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,304.29,219.34
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,349.9,254.23
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,407.3,295.42
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,473.8,344.02
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,515.68,374.8
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,556.37,403.83
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,589.02,427.2
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,622.57,450.5
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,652.1,470.62
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,679.13,488.6
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,701.52,504.1
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,720.95,517.42
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,733.1,524.42
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,741.62,528.91
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,747.93,533.38
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,751.41,535.93
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,750.7,534.71
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,747.31,531.66
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,739.68,526.68
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,729.1,519.67
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,713.38,509.29
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,703.8,502.62
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,680.04,486.48
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,653.62,468.28
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,623.35,447.13
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,590.56,423.76
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,553.11,397.31
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,514.05,368.98
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,471.76,336.86
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,428.67,303.42
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,380.01,265.87
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,333.28,228.91
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,284.62,189.84
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,237.33,152.07
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,189.67,115.79
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,144.77,84.46
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,100.63,59.48
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,67.19,50.09
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,57.17,41.97
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,49.38,35.44
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,38.93,26.36
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,28.46,16.74
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,14.37,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,7.47,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,14.36,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,27.67,16.58
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,40.97,28.88
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,49.31,36.42
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,57.7,43.75
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,66.6,51.26
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,101.55,61.92
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,147.79,96.42
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,179.5,125.55
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,215.81,153.55
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,252.61,182.16
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,309.09,219.58
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,386.45,274.48
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,432.07,310.4
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,477.11,345.04
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,518.81,376.48
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,559.21,406.16
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,591.11,430.02
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,624.06,454.04
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,653.35,474.25
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,680.08,492.28
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,701.99,506.72
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,720.98,518.93
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,736.86,529.02
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,749.85,537.05
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,756.6,541.79
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,760.32,544.48
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,759.65,544.37
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,756.07,542.26
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,748.0,536.76
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,736.83,529.11
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,720.37,518.13
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,700.88,504.92
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,592.45,426.05
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,471.11,337.78
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,549.77,396.66
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,588.86,425.42
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,552.09,397.97
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,513.5,368.93
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,465.04,332.49
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,420.48,299.01
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,381.22,267.71
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,335.32,229.71
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,286.8,190.83
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,235.92,150.28
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,187.05,112.59
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,140.61,79.71
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,95.18,53.75
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,59.58,43.81
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,53.39,38.84
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,47.16,33.59
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,35.72,23.72
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,26.49,15.14
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,13.31,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,7.08,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,13.65,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,26.27,15.29
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,38.92,27.01
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,46.95,34.25
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,57.4,43.29
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,62.87,47.89
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,97.91,58.45
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,139.63,81.89
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,186.19,114.65
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,233.53,151.95
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,285.77,194.1
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,243.14,174.15
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,160.32,118.77
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,302.73,221.57
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,470.57,341.78
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,413.01,302.16
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,310.83,227.42
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,464.85,341.07
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,618.77,451.45
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,647.55,470.37
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,673.65,487.73
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,695.84,503.14
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,715.14,516.4
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,728.25,524.22
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,738.15,529.77
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,744.99,534.38
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,748.93,537.01
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,748.27,535.67
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,744.84,532.48
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,636.73,454.42
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,499.72,355.55
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,616.81,442.44
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,693.64,498.95
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,670.84,482.77
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,645.33,465.04
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,619.84,446.77
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,586.54,422.86
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,549.74,396.93
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,511.33,369.11
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,469.21,337.15
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,426.35,303.91
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,363.65,258.44
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,307.48,218.74
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,266.68,186.93
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,226.33,155.31
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,183.29,124.07
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,145.41,98.07
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,111.24,75.54
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,81.34,61.98
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,67.89,50.93
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,54.07,39.29
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,40.15,27.33
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,26.18,14.82
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,13.4,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,6.69,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,12.93,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,23.28,12.83
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,35.6,24.23
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,41.45,29.61
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,47.45,34.87
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,52.32,38.96
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,90.15,50.07
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,134.62,75.42
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,186.18,112.36
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,234.65,150.51
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,284.58,190.87
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,332.63,229.57
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,380.99,267.74
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,427.51,304.39
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,471.89,338.59
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,513.28,369.98
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,553.12,399.5
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,589.04,426.33
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,622.77,451.16
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,652.2,471.87
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,678.92,490.36
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,701.7,506.73
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,721.48,520.91
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,736.41,530.57
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,748.09,537.94
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,755.04,543.22
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,758.88,546.37
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,686.01,490.72
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,592.46,420.8
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,556.03,396.01
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,524.66,374.19
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,523.14,373.84
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,520.18,372.35
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,558.05,401.29
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,588.76,424.66
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,566.71,409.34
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,542.04,392.09
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,476.22,345.68
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,421.58,306.9
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,387.52,282.18
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,353.38,256.96
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,305.09,221.94
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,263.64,191.83
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,246.62,176.72
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,220.78,154.07
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,183.12,125.15
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,146.01,97.73
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,107.39,67.95
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,60.16,44.49
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,53.65,39.14
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,47.08,33.51
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,35.25,23.3
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,25.69,14.36
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,12.92,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,6.69,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,12.88,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,25.85,14.74
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,38.83,26.89
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,46.54,33.89
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,56.69,42.68
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,62.2,47.31
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,99.09,58.75
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,141.42,83.0
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,188.56,116.33
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,236.1,153.74
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,285.39,193.52
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,335.96,234.3
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,384.29,272.83
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,377.04,273.69
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,334.0,244.95
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,439.75,321.24
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,555.24,403.97
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,536.71,389.36
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,480.38,347.3
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,493.15,355.75
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,504.18,362.51
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,535.09,384.24
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,571.9,409.75
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,668.9,480.21
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,744.14,535.03
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,751.41,539.75
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,755.78,542.87
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,755.15,541.68
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,751.72,538.59
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,743.9,533.45
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,733.09,526.24
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,551.26,397.42
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,342.89,245.68
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,522.13,378.44
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,650.71,469.97
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,622.8,449.08
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,587.57,423.7
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,551.85,398.45
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,513.39,370.62
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,451.85,325.38
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,395.52,284.32
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,343.25,246.19
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,298.97,213.64
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,275.38,191.52
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,239.92,158.97
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,192.2,122.92
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,151.22,94.11
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,108.95,67.29
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,70.05,52.43
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,61.21,45.2
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,52.27,37.61
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,39.98,27.01
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,27.49,15.58
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,13.98,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,6.29,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,12.18,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,22.57,12.03
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,34.91,23.59
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,41.21,29.36
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,47.62,34.99
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,52.53,39.14
2016,7,21,7,30,632.0,72.0,2.7,28.0,298.0,93.16,51.46
2016,7,21,7,45,671.0,76.0,2.6,29.0,352.0,139.1,78.32
2016,7,21,8,0,710.0,80.0,2.5,30.0,406.0,191.92,116.49
2016,7,21,8,15,736.0,84.0,2.3,30.5,458.5,241.09,155.36
2016,7,21,8,30,762.0,88.0,2.1,31.0,511.0,291.72,196.27
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,340.35,235.14
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,389.14,273.02
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,435.89,309.26
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,480.72,343.06
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,522.56,373.95
2016,7,21,10,0,849.0,105.0,1.8,35.0,785.0,562.71,402.77
2016,7,21,10,15,857.5,106.5,1.95,35.5,820.5,598.86,428.57
2016,7,21,10,30,866.0,108.0,2.1,36.0,856.0,632.81,452.3
