Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,45,871.0,110.5,2.25,36.5,884.0,662.91,472.93
2016,7,21,11,0,876.0,113.0,2.4,37.0,912.0,690.23,491.32
2016,7,21,11,15,880.5,114.0,2.45,37.0,933.5,713.12,507.06
2016,7,21,11,30,885.0,115.0,2.5,37.0,955.0,732.99,520.62
2016,7,21,11,45,887.5,115.5,2.65,37.5,969.0,747.91,530.23
2016,7,21,12,0,890.0,116.0,2.8,38.0,983.0,759.62,537.63
2016,7,21,12,15,891.0,116.5,2.9,38.0,989.0,767.03,543.01
2016,7,21,12,30,892.0,117.0,3.0,38.0,995.0,771.31,546.3
2016,7,21,12,45,892.5,116.0,3.1,38.0,993.5,771.04,546.6
2016,7,21,13,0,893.0,115.0,3.2,38.0,992.0,767.72,544.86
2016,7,21,13,15,891.0,114.5,3.25,38.0,981.5,759.78,539.77
2016,7,21,13,30,889.0,114.0,3.3,38.0,971.0,748.64,532.52
2016,7,21,13,45,888.5,111.0,3.4,38.5,954.0,733.39,521.6
2016,7,21,14,0,888.0,108.0,3.5,39.0,937.0,714.84,508.37
2016,7,21,14,15,519.5,275.0,3.55,39.0,756.5,590.74,420.09
2016,7,21,14,30,151.0,442.0,3.6,39.0,576.0,454.09,322.1
2016,7,21,14,45,507.5,272.0,3.65,39.0,699.5,549.1,392.29
2016,7,21,15,0,864.0,102.0,3.7,39.0,823.0,601.09,429.79
2016,7,21,15,15,854.0,100.5,3.7,38.5,784.5,564.04,403.33
2016,7,21,15,30,844.0,99.0,3.7,38.0,746.0,525.07,375.18
2016,7,21,15,45,832.0,96.5,3.7,38.0,702.5,482.62,343.02
2016,7,21,16,0,820.0,94.0,3.7,38.0,659.0,438.85,309.11
2016,7,21,16,15,803.0,91.0,3.65,37.5,611.0,391.67,272.5
2016,7,21,16,30,786.0,88.0,3.6,37.0,563.0,342.33,233.43
2016,7,21,16,45,764.5,85.0,3.6,37.0,512.0,292.81,193.29
2016,7,21,17,0,743.0,82.0,3.6,37.0,461.0,243.95,153.71
2016,7,21,17,15,713.0,77.5,3.5,36.5,407.5,193.28,114.43
2016,7,21,17,30,683.0,73.0,3.4,36.0,354.0,144.76,79.63
2016,7,21,17,45,641.0,68.0,3.35,35.5,301.0,93.5,48.9
2016,7,21,18,0,599.0,63.0,3.3,35.0,248.0,50.93,36.49
2016,7,21,18,15,537.5,56.0,2.9,34.0,196.5,45.43,32.08
2016,7,21,18,30,476.0,49.0,2.5,33.0,145.0,39.94,27.45
2016,7,21,18,45,378.0,39.0,2.15,32.5,100.5,31.82,20.36
2016,7,21,19,0,280.0,29.0,1.8,32.0,56.0,23.74,12.6
2016,7,21,19,15,140.0,14.5,1.8,31.5,28.0,11.73,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,62.0,7.5,2.15,24.5,10.0,5.9,0.0
2016,7,22,6,0,124.0,15.0,2.4,25.0,20.0,11.8,0.0
2016,7,22,6,15,249.5,27.5,2.35,25.5,57.5,22.41,11.78
2016,7,22,6,30,375.0,40.0,2.3,26.0,95.0,32.66,21.69
2016,7,22,6,45,458.0,48.0,2.3,27.0,143.5,39.04,27.46
2016,7,22,7,0,541.0,56.0,2.3,28.0,192.0,45.5,33.04
2016,7,22,7,15,592.0,62.0,2.15,28.5,244.5,50.14,36.95
2016,7,22,7,30,643.0,68.0,2.0,29.0,297.0,92.06,49.65
2016,7,22,7,45,680.5,72.0,1.9,30.0,351.0,142.1,79.8
2016,7,22,8,0,718.0,76.0,1.8,31.0,405.0,191.46,115.17
2016,7,22,8,15,743.5,79.5,1.85,31.5,457.5,240.6,154.0
2016,7,22,8,30,769.0,83.0,1.9,32.0,510.0,291.13,194.88
2016,7,22,8,45,789.0,85.5,2.0,33.0,560.0,340.07,234.21
2016,7,22,9,0,809.0,88.0,2.1,34.0,610.0,390.52,273.8
2016,7,22,9,15,823.5,90.5,2.2,34.5,656.0,436.66,309.93
2016,7,22,9,30,838.0,93.0,2.3,35.0,702.0,481.95,344.47
2016,7,22,9,45,849.5,94.5,2.4,35.5,743.5,523.78,375.66
2016,7,22,10,0,861.0,96.0,2.5,36.0,785.0,564.01,404.89
2016,7,22,10,15,869.0,97.5,2.55,36.0,820.0,600.38,431.44
2016,7,22,10,30,877.0,99.0,2.6,36.0,855.0,634.48,455.9
2016,7,22,10,45,883.0,100.5,2.65,36.5,884.0,664.83,476.38
2016,7,22,11,0,889.0,102.0,2.7,37.0,913.0,692.46,494.59
2016,7,22,11,15,893.5,103.0,2.75,37.0,934.5,715.75,510.65
2016,7,22,11,30,898.0,104.0,2.8,37.0,956.0,735.98,524.49
2016,7,22,11,45,895.0,108.5,2.85,37.5,968.5,750.35,533.12
2016,7,22,12,0,892.0,113.0,2.9,38.0,981.0,761.26,539.38
2016,7,22,12,15,893.5,113.0,2.95,38.0,987.5,768.72,544.55
2016,7,22,12,30,895.0,113.0,3.0,38.0,994.0,773.05,547.52
2016,7,22,12,45,894.0,113.0,3.05,38.5,991.5,772.41,546.17
2016,7,22,13,0,893.0,113.0,3.1,39.0,989.0,768.71,542.92
2016,7,22,13,15,891.5,112.5,3.15,39.0,979.5,761.1,538.1
2016,7,22,13,30,890.0,112.0,3.2,39.0,970.0,750.29,531.11
2016,7,22,13,45,886.0,111.5,3.25,39.0,952.0,734.44,520.71
2016,7,22,14,0,882.0,111.0,3.3,39.0,934.0,715.47,508.09
2016,7,22,14,15,876.5,110.0,3.3,39.0,909.0,692.03,492.12
2016,7,22,14,30,871.0,109.0,3.3,39.0,884.0,665.72,473.97
2016,7,22,14,45,857.0,111.5,3.35,39.0,850.0,634.2,452.06
2016,7,22,15,0,843.0,114.0,3.4,39.0,816.0,600.62,428.3
2016,7,22,15,15,832.5,112.0,3.4,39.0,778.0,563.58,401.58
2016,7,22,15,30,822.0,110.0,3.4,39.0,740.0,524.7,372.95
2016,7,22,15,45,808.0,108.0,3.4,39.0,696.0,483.39,341.91
2016,7,22,16,0,794.0,106.0,3.4,39.0,652.0,439.38,308.22
2016,7,22,16,15,776.0,102.5,3.4,38.5,604.0,391.74,271.77
2016,7,22,16,30,758.0,99.0,3.4,38.0,556.0,343.93,234.28
2016,7,22,16,45,733.0,96.0,3.4,37.5,505.0,294.62,195.21
2016,7,22,17,0,708.0,93.0,3.4,37.0,454.0,246.39,156.84
2016,7,22,17,15,676.5,88.0,3.3,36.5,401.0,193.06,115.75
2016,7,22,17,30,645.0,83.0,3.2,36.0,348.0,145.4,81.52
2016,7,22,17,45,598.5,77.5,3.15,36.0,294.5,98.94,53.91
2016,7,22,18,0,552.0,72.0,3.1,36.0,241.0,57.06,41.34
2016,7,22,18,15,488.0,63.5,2.75,35.0,190.5,50.62,36.19
2016,7,22,18,30,424.0,55.0,2.4,34.0,140.0,44.26,30.84
2016,7,22,18,45,325.0,43.0,2.05,33.5,96.5,34.77,22.62
2016,7,22,19,0,226.0,31.0,1.7,33.0,53.0,23.66,12.36
2016,7,22,19,15,113.0,15.5,1.75,32.5,26.5,11.84,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,41.5,7.5,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,83.0,15.0,2.6,25.0,18.0,11.8,0.0
2016,7,23,6,15,195.0,30.0,2.6,25.5,53.5,22.79,11.93
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.25,22.98
2016,7,23,6,45,393.5,55.0,2.65,27.0,137.0,44.08,31.69
2016,7,23,7,0,480.0,65.0,2.7,28.0,185.0,51.76,38.32
2016,7,23,7,15,533.5,72.5,2.55,28.5,236.5,57.14,42.86
2016,7,23,7,30,587.0,80.0,2.4,29.0,288.0,98.49,56.12
2016,7,23,7,45,630.5,84.0,2.3,29.5,342.0,142.82,82.52
2016,7,23,8,0,674.0,88.0,2.2,30.0,396.0,191.12,117.39
2016,7,23,8,15,701.5,92.5,2.2,30.5,448.5,239.75,155.88
2016,7,23,8,30,729.0,97.0,2.2,31.0,501.0,293.01,198.74
2016,7,23,8,45,753.0,99.5,2.2,32.0,551.5,341.5,237.48
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,390.7,275.92
2016,7,23,9,15,792.5,104.5,2.25,33.5,648.0,436.63,311.77
2016,7,23,9,30,808.0,107.0,2.3,34.0,694.0,481.9,346.15
2016,7,23,9,45,822.0,108.5,2.35,34.5,735.5,523.07,376.73
2016,7,23,10,0,836.0,110.0,2.4,35.0,777.0,563.72,406.09
2016,7,23,10,15,845.0,111.5,2.45,35.5,812.5,599.84,431.57
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,633.82,454.96
2016,7,23,10,45,862.0,113.5,2.65,36.5,877.0,664.01,475.7
2016,7,23,11,0,870.0,114.0,2.8,37.0,906.0,691.64,494.34
2016,7,23,11,15,874.5,115.0,2.9,37.0,927.5,714.49,510.32
2016,7,23,11,30,879.0,116.0,3.0,37.0,949.0,734.34,524.15
2016,7,23,11,45,882.5,116.0,3.1,37.5,963.5,749.58,533.71
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,761.67,541.08
2016,7,23,12,15,887.0,116.5,3.25,38.0,984.0,769.1,546.22
2016,7,23,12,30,888.0,117.0,3.3,38.0,990.0,773.42,549.17
2016,7,23,12,45,887.5,116.5,3.4,38.5,988.0,772.77,548.01
2016,7,23,13,0,887.0,116.0,3.5,39.0,986.0,769.09,544.94
2016,7,23,13,15,885.0,115.5,3.55,39.0,975.5,761.15,539.86
2016,7,23,13,30,883.0,115.0,3.6,39.0,965.0,750.03,532.61
2016,7,23,13,45,878.5,114.5,3.65,39.0,947.0,733.91,521.94
2016,7,23,14,0,874.0,114.0,3.7,39.0,929.0,714.7,509.08
2016,7,23,14,15,868.5,113.0,3.7,39.0,904.0,691.41,493.14
2016,7,23,14,30,863.0,112.0,3.7,39.0,879.0,665.27,475.02
2016,7,23,14,45,848.5,114.5,3.7,39.0,845.0,633.59,452.76
2016,7,23,15,0,834.0,117.0,3.7,39.0,811.0,599.92,428.73
2016,7,23,15,15,823.5,115.0,3.7,39.0,773.0,563.13,402.12
2016,7,23,15,30,813.0,113.0,3.7,39.0,735.0,524.52,373.63
2016,7,23,15,45,798.5,110.5,3.75,39.0,691.0,483.06,342.53
2016,7,23,16,0,784.0,108.0,3.8,39.0,647.0,438.73,308.63
2016,7,23,16,15,560.5,175.5,3.8,38.5,546.5,366.68,257.47
2016,7,23,16,30,337.0,243.0,3.8,38.0,446.0,303.66,214.26
2016,7,23,16,45,517.5,168.5,3.8,37.5,447.5,284.2,194.03
2016,7,23,17,0,698.0,94.0,3.8,37.0,449.0,243.14,155.12
2016,7,23,17,15,666.0,89.0,3.75,36.5,396.0,193.43,116.63
2016,7,23,17,30,634.0,84.0,3.7,36.0,343.0,146.15,82.52
2016,7,23,17,45,588.0,78.0,3.65,36.0,290.0,99.81,54.6
2016,7,23,18,0,542.0,72.0,3.6,36.0,237.0,58.04,42.15
2016,7,23,18,15,477.5,63.5,3.3,35.0,187.0,50.53,36.11
2016,7,23,18,30,413.0,55.0,3.0,34.0,137.0,44.19,30.78
2016,7,23,18,45,315.5,42.5,2.75,33.5,94.0,34.33,22.24
2016,7,23,19,0,218.0,30.0,2.5,33.0,51.0,22.9,11.65
2016,7,23,19,15,109.0,15.0,2.6,32.5,25.5,11.8,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,31.5,7.0,2.35,25.5,8.5,0.0,0.0
2016,7,24,6,0,63.0,14.0,2.6,26.0,17.0,11.02,0.0
2016,7,24,6,15,176.0,30.0,2.65,26.0,52.0,22.71,11.67
2016,7,24,6,30,289.0,46.0,2.7,26.0,87.0,34.84,23.44
2016,7,24,6,45,379.0,56.0,2.75,26.5,134.5,44.79,32.35
2016,7,24,7,0,469.0,66.0,2.8,27.0,182.0,52.45,39.07
2016,7,24,7,15,524.0,73.5,2.75,27.5,234.0,57.8,43.6
2016,7,24,7,30,579.0,81.0,2.7,28.0,286.0,99.91,57.41
2016,7,24,7,45,627.0,84.5,2.65,29.0,340.5,144.11,83.81
2016,7,24,8,0,675.0,88.0,2.6,30.0,395.0,192.78,118.83
2016,7,24,8,15,703.0,92.0,2.55,30.5,447.5,244.57,159.85
2016,7,24,8,30,731.0,96.0,2.5,31.0,500.0,294.43,200.22
2016,7,24,8,45,756.5,97.5,2.45,32.0,550.5,342.8,238.92
2016,7,24,9,0,782.0,99.0,2.4,33.0,601.0,391.99,277.38
2016,7,24,9,15,797.5,101.5,2.35,33.5,647.0,438.23,313.34
2016,7,24,9,30,813.0,104.0,2.3,34.0,693.0,483.06,347.21
2016,7,24,9,45,826.5,105.5,2.3,34.5,734.5,525.08,378.22
2016,7,24,10,0,840.0,107.0,2.3,35.0,776.0,565.7,407.35
2016,7,24,10,15,848.5,108.5,2.3,35.5,811.5,601.74,432.52
2016,7,24,10,30,857.0,110.0,2.3,36.0,847.0,635.59,455.54
2016,7,24,10,45,863.5,111.5,2.35,36.5,875.5,665.76,475.74
2016,7,24,11,0,870.0,113.0,2.4,37.0,904.0,693.27,493.75
2016,7,24,11,15,874.5,114.0,2.45,37.0,925.5,716.17,509.45
2016,7,24,11,30,879.0,115.0,2.5,37.0,947.0,736.07,523.0
2016,7,24,11,45,877.5,118.5,2.6,37.5,960.0,750.41,531.86
2016,7,24,12,0,876.0,122.0,2.7,38.0,973.0,761.41,538.45
2016,7,24,12,15,626.5,281.0,2.7,38.0,892.0,723.37,508.51
2016,7,24,12,30,377.0,440.0,2.7,38.0,811.0,657.86,460.79
2016,7,24,12,45,625.0,282.0,2.75,38.5,895.0,725.63,509.84
2016,7,24,13,0,873.0,124.0,2.8,39.0,979.0,767.25,540.74
2016,7,24,13,15,871.0,123.5,2.8,39.0,969.0,759.43,535.28
2016,7,24,13,30,869.0,123.0,2.8,39.0,959.0,748.49,528.04
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.0,732.61,517.72
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,713.71,505.27
2016,7,24,14,15,853.0,121.5,2.9,39.0,897.5,690.01,489.27
2016,7,24,14,30,847.0,120.0,2.9,39.0,872.0,663.53,471.17
2016,7,24,14,45,826.5,125.5,2.9,39.0,837.0,630.81,448.41
2016,7,24,15,0,806.0,131.0,2.9,39.0,802.0,601.0,427.14
2016,7,24,15,15,447.0,242.0,2.9,38.5,611.5,458.21,327.47
2016,7,24,15,30,88.0,353.0,2.9,38.0,421.0,320.59,230.04
2016,7,24,15,45,416.5,238.5,2.9,38.0,528.5,400.09,286.46
2016,7,24,16,0,745.0,124.0,2.9,38.0,636.0,437.06,308.31
2016,7,24,16,15,725.5,120.5,2.9,37.5,588.5,390.81,272.84
2016,7,24,16,30,706.0,117.0,2.9,37.0,541.0,342.08,235.03
2016,7,24,16,45,674.0,114.5,2.95,37.0,489.0,292.93,196.18
2016,7,24,17,0,642.0,112.0,3.0,37.0,437.0,245.65,158.76
2016,7,24,17,15,607.0,105.5,3.0,36.5,384.5,196.89,121.49
2016,7,24,17,30,572.0,99.0,3.0,36.0,332.0,151.01,88.58
2016,7,24,17,45,516.5,92.5,3.0,36.0,279.0,106.8,61.89
2016,7,24,18,0,461.0,86.0,3.0,36.0,226.0,65.88,48.54
2016,7,24,18,15,395.0,75.0,2.85,35.5,177.5,55.85,40.38
2016,7,24,18,30,329.0,64.0,2.7,35.0,129.0,47.75,33.52
2016,7,24,18,45,232.5,48.5,2.55,34.5,87.0,36.25,23.65
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,24.73,12.81
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,12.98,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.15,0.0
2016,7,25,6,15,0.0,20.5,2.05,26.0,20.5,15.64,6.15
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,28.01,17.74
2016,7,25,6,45,0.0,59.5,2.0,26.5,59.5,44.08,31.75
2016,7,25,7,0,0.0,82.0,2.0,27.0,82.0,59.95,45.41
2016,7,25,7,15,10.0,103.5,2.0,27.0,107.0,75.2,58.4
2016,7,25,7,30,20.0,125.0,2.0,27.0,132.0,92.81,69.16
2016,7,25,7,45,191.5,143.5,2.0,27.5,229.5,129.46,90.63
2016,7,25,8,0,363.0,162.0,2.0,28.0,327.0,187.76,128.64
2016,7,25,8,15,432.0,170.5,1.9,28.0,391.5,235.18,163.79
2016,7,25,8,30,501.0,179.0,1.8,28.0,456.0,287.65,203.69
2016,7,25,8,45,539.0,182.0,1.75,28.5,506.0,331.51,237.8
2016,7,25,9,0,577.0,185.0,1.7,29.0,556.0,381.36,275.92
2016,7,25,9,15,597.5,191.5,1.6,29.5,600.5,424.72,308.64
2016,7,25,9,30,618.0,198.0,1.5,30.0,645.0,468.33,340.6
2016,7,25,9,45,652.0,192.5,1.4,30.5,689.5,509.51,369.95
2016,7,25,10,0,686.0,187.0,1.3,31.0,734.0,551.18,398.81
2016,7,25,10,15,698.0,190.5,1.35,31.5,769.0,587.26,423.79
2016,7,25,10,30,710.0,194.0,1.4,32.0,804.0,621.8,447.19
2016,7,25,10,45,733.5,187.0,1.45,33.0,836.0,649.92,465.19
2016,7,25,11,0,757.0,180.0,1.5,34.0,868.0,679.86,483.96
2016,7,25,11,15,763.0,181.5,1.65,34.5,890.0,702.47,499.03
2016,7,25,11,30,769.0,183.0,1.8,35.0,912.0,722.43,512.2
2016,7,25,11,45,577.5,306.5,1.95,35.5,858.0,696.04,491.2
2016,7,25,12,0,386.0,430.0,2.1,36.0,804.0,653.02,459.24
2016,7,25,12,15,315.5,461.5,2.2,36.5,769.0,628.37,441.48
2016,7,25,12,30,245.0,493.0,2.3,37.0,734.0,594.67,417.5
2016,7,25,12,45,535.0,323.5,2.45,37.5,847.5,694.84,489.34
2016,7,25,13,0,825.0,154.0,2.6,38.0,961.0,755.6,533.89
2016,7,25,13,15,822.5,153.5,2.7,38.0,951.5,747.87,528.85
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,737.23,522.28
2016,7,25,13,45,537.0,305.5,2.9,38.0,818.5,659.4,466.15
2016,7,25,14,0,254.0,458.0,3.0,38.0,695.0,561.11,396.13
2016,7,25,14,15,528.0,302.0,3.1,38.0,776.0,625.66,444.96
2016,7,25,14,30,802.0,146.0,3.2,38.0,857.0,663.65,474.07
2016,7,25,14,45,776.5,153.5,3.35,38.0,821.0,630.06,450.68
2016,7,25,15,0,751.0,161.0,3.5,38.0,785.0,595.19,426.33
2016,7,25,15,15,487.0,260.0,3.6,37.5,657.5,496.37,356.67
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,401.44,289.45
2016,7,25,15,45,444.5,259.5,3.8,37.0,573.5,430.99,310.22
2016,7,25,16,0,666.0,160.0,3.9,37.0,617.0,432.29,308.22
2016,7,25,16,15,524.5,195.0,4.0,36.5,538.5,367.2,261.03
2016,7,25,16,30,383.0,230.0,4.1,36.0,460.0,312.12,221.78
2016,7,25,16,45,191.5,157.5,4.2,35.5,272.5,180.11,127.4
2016,7,25,17,0,0.0,85.0,4.3,35.0,85.0,65.37,45.5
2016,7,25,17,15,0.0,74.5,4.25,34.5,74.5,57.2,39.45
2016,7,25,17,30,0.0,64.0,4.2,34.0,64.0,49.06,33.27
2016,7,25,17,45,0.0,53.5,4.2,33.5,53.5,40.94,27.01
2016,7,25,18,0,0.0,43.0,4.2,33.0,43.0,32.85,21.82
2016,7,25,18,15,0.0,33.5,4.05,32.0,33.5,25.55,15.77
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,18.26,9.61
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,11.77,4.02
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.3,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.75,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,8.0,8.0,2.2,25.0,8.0,6.29,0.0
2016,7,26,6,15,59.5,31.0,2.25,25.0,39.0,23.13,11.64
2016,7,26,6,30,111.0,54.0,2.3,25.0,70.0,39.19,27.12
2016,7,26,6,45,176.0,75.5,2.4,25.5,113.0,54.24,40.45
2016,7,26,7,0,241.0,97.0,2.5,26.0,156.0,69.06,53.32
2016,7,26,7,15,124.0,107.5,2.5,26.0,138.5,76.84,60.04
2016,7,26,7,30,7.0,118.0,2.5,26.0,121.0,87.32,65.45
2016,7,26,7,45,4.5,130.5,2.55,26.5,132.5,97.65,73.46
2016,7,26,8,0,2.0,143.0,2.6,27.0,144.0,107.57,81.05
2016,7,26,8,15,85.0,191.0,2.6,27.0,238.0,163.05,121.49
2016,7,26,8,30,168.0,239.0,2.6,27.0,332.0,230.1,171.07
2016,7,26,8,45,122.0,259.0,2.65,27.5,329.5,240.56,180.2
2016,7,26,9,0,76.0,279.0,2.7,28.0,327.0,242.76,182.41
2016,7,26,9,15,125.5,309.0,2.7,28.0,396.5,296.51,222.38
2016,7,26,9,30,175.0,339.0,2.7,28.0,466.0,351.17,262.69
2016,7,26,9,45,171.5,361.5,2.75,28.5,492.0,376.45,280.66
2016,7,26,10,0,168.0,384.0,2.8,29.0,518.0,401.0,297.88
2016,7,26,10,15,427.0,295.0,2.8,29.0,656.5,507.75,376.89
2016,7,26,10,30,686.0,206.0,2.8,29.0,795.0,618.8,457.62
2016,7,26,10,45,482.0,322.0,2.8,29.5,743.0,596.16,438.01
2016,7,26,11,0,278.0,438.0,2.8,30.0,691.0,555.03,405.47
2016,7,26,11,15,258.5,454.5,2.8,30.0,694.0,562.45,410.39
2016,7,26,11,30,239.0,471.0,2.8,30.0,697.0,561.08,408.95
2016,7,26,11,45,324.0,446.5,2.8,30.0,758.0,616.62,448.69
2016,7,26,12,0,409.0,422.0,2.8,30.0,819.0,671.03,486.89
2016,7,26,12,15,254.5,455.5,2.8,30.0,703.0,578.88,420.87
2016,7,26,12,30,100.0,489.0,2.8,30.0,587.0,473.6,344.94
2016,7,26,12,45,117.0,493.0,2.8,30.0,608.0,498.17,362.94
2016,7,26,13,0,134.0,497.0,2.8,30.0,629.0,513.51,373.88
2016,7,26,13,15,447.5,343.0,2.8,30.0,775.0,639.84,467.93
2016,7,26,13,30,761.0,189.0,2.8,30.0,921.0,736.19,538.45
2016,7,26,13,45,597.0,289.5,2.85,30.0,857.0,691.26,504.1
2016,7,26,14,0,433.0,390.0,2.9,30.0,793.0,641.77,467.5
2016,7,26,14,15,241.5,390.5,2.9,30.0,614.0,493.2,362.24
2016,7,26,14,30,50.0,391.0,2.9,30.0,435.0,344.77,253.97
2016,7,26,14,45,33.5,335.0,2.9,30.0,364.5,287.18,212.53
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,226.12,167.55
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.0,198.81,147.42
2016,7,26,15,30,9.0,217.0,2.8,30.0,224.0,171.92,127.39
2016,7,26,15,45,36.5,257.0,2.8,30.0,282.0,217.97,162.54
2016,7,26,16,0,64.0,297.0,2.8,30.0,340.0,257.08,191.81
2016,7,26,16,15,331.5,228.0,2.75,29.5,428.5,312.99,230.62
2016,7,26,16,30,599.0,159.0,2.7,29.0,517.0,342.2,245.62
2016,7,26,16,45,602.0,140.0,2.7,29.0,471.5,295.27,206.74
2016,7,26,17,0,605.0,121.0,2.7,29.0,426.0,246.89,166.54
2016,7,26,17,15,569.0,114.0,2.6,28.5,374.5,199.2,129.01
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,154.6,95.89
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,107.97,65.37
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,68.76,52.69
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,56.32,42.23
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,47.58,34.6
2016,7,26,18,45,220.5,47.5,1.7,26.5,83.5,35.48,23.88
2016,7,26,19,0,133.0,31.0,1.5,26.0,43.0,23.27,11.91
2016,7,26,19,15,66.5,15.5,1.5,26.0,21.5,12.2,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.51,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.02,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,4.92,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,6.82,0.24
2016,7,27,7,15,0.0,11.5,1.45,25.5,11.5,8.73,1.89
2016,7,27,7,30,0.0,14.0,1.5,26.0,14.0,10.65,3.13
2016,7,27,7,45,0.0,18.5,1.55,26.5,18.5,14.09,5.92
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,17.55,8.68
2016,7,27,8,15,0.0,17.0,1.6,27.5,17.0,12.97,4.89
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,8.4,1.13
2016,7,27,8,45,0.0,63.5,1.65,28.5,63.5,48.79,33.41
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,89.25,65.0
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,56.63,39.2
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,23.83,13.26
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.0,115.88,84.97
2016,7,27,10,0,15.0,259.0,1.9,30.0,271.0,208.43,154.57
2016,7,27,10,15,50.5,332.5,2.0,30.0,375.5,293.26,217.17
2016,7,27,10,30,86.0,406.0,2.1,30.0,480.0,376.82,277.52
2016,7,27,10,45,237.0,399.0,2.25,30.5,612.5,489.38,358.49
2016,7,27,11,0,388.0,392.0,2.4,31.0,745.0,595.9,433.23
2016,7,27,11,15,323.0,429.0,2.5,31.0,728.0,589.67,427.5
2016,7,27,11,30,258.0,466.0,2.6,31.0,711.0,579.38,419.46
2016,7,27,11,45,318.5,449.0,2.75,31.0,755.5,616.27,446.33
2016,7,27,12,0,379.0,432.0,2.9,31.0,800.0,653.09,472.78
2016,7,27,12,15,346.5,454.0,2.95,31.0,792.0,649.57,469.57
2016,7,27,12,30,314.0,476.0,3.0,31.0,784.0,643.98,465.17
2016,7,27,12,45,358.5,452.0,3.15,31.5,802.5,658.99,475.96
2016,7,27,13,0,403.0,428.0,3.3,32.0,821.0,672.04,485.23
2016,7,27,13,15,536.0,342.0,3.35,32.0,859.5,708.09,512.53
2016,7,27,13,30,669.0,256.0,3.4,32.0,898.0,731.08,530.76
2016,7,27,13,45,670.5,249.5,3.45,32.0,882.5,716.44,520.9
2016,7,27,14,0,672.0,243.0,3.5,32.0,867.0,699.05,509.27
2016,7,27,14,15,663.5,240.0,3.5,32.0,842.5,674.83,492.51
2016,7,27,14,30,655.0,237.0,3.5,32.0,818.0,648.47,474.09
2016,7,27,14,45,473.5,311.0,3.5,32.0,723.0,569.06,416.49
2016,7,27,15,0,292.0,385.0,3.5,32.0,628.0,492.78,360.93
2016,7,27,15,15,250.0,372.5,3.45,31.5,573.5,446.1,328.28
2016,7,27,15,30,208.0,360.0,3.4,31.0,519.0,396.31,292.89
2016,7,27,15,45,402.0,276.5,3.35,31.0,559.5,426.19,314.25
2016,7,27,16,0,596.0,193.0,3.3,31.0,600.0,431.17,315.17
2016,7,27,16,15,571.5,186.5,3.15,31.0,553.5,386.12,279.77
2016,7,27,16,30,547.0,180.0,3.0,31.0,507.0,338.18,241.96
2016,7,27,16,45,520.5,170.0,2.85,31.0,458.0,291.87,205.06
2016,7,27,17,0,494.0,160.0,2.7,31.0,409.0,247.24,169.43
2016,7,27,17,15,454.0,150.0,2.3,30.5,358.0,201.95,134.65
2016,7,27,17,30,414.0,140.0,1.9,30.0,307.0,160.27,104.26
2016,7,27,17,45,368.5,125.5,1.55,29.5,257.5,118.92,77.24
2016,7,27,18,0,323.0,111.0,1.2,29.0,208.0,83.0,59.1
2016,7,27,18,15,255.5,94.0,1.1,28.5,161.0,67.39,51.28
2016,7,27,18,30,188.0,77.0,1.0,28.0,114.0,55.27,40.84
2016,7,27,18,45,117.5,54.5,0.9,27.5,75.0,39.55,27.1
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,23.71,11.94
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,12.59,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.5,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,17.0,10.0,2.3,25.0,11.0,7.87,0.0
2016,7,28,6,15,105.5,29.5,2.4,25.0,43.0,22.1,10.36
2016,7,28,6,30,194.0,49.0,2.5,25.0,75.0,36.37,24.69
2016,7,28,6,45,285.5,62.5,2.7,25.5,121.0,46.37,33.76
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,56.35,42.52
2016,7,28,7,15,275.0,105.5,2.95,26.0,181.0,77.82,60.89
2016,7,28,7,30,173.0,135.0,3.0,26.0,195.0,109.6,77.89
2016,7,28,7,45,389.0,120.0,3.15,26.5,286.0,142.04,92.79
2016,7,28,8,0,605.0,105.0,3.3,27.0,377.0,199.45,128.98
2016,7,28,8,15,367.5,171.5,3.25,27.5,343.0,224.12,158.87
2016,7,28,8,30,130.0,238.0,3.2,28.0,309.0,219.55,163.6
2016,7,28,8,45,96.5,255.0,3.2,28.5,310.5,227.09,170.13
2016,7,28,9,0,63.0,272.0,3.2,29.0,312.0,233.37,175.1
2016,7,28,9,15,92.5,303.5,3.1,29.0,368.0,275.04,206.09
2016,7,28,9,30,122.0,335.0,3.0,29.0,424.0,324.24,242.38
2016,7,28,9,45,460.0,230.5,2.9,29.5,591.5,441.29,328.31
2016,7,28,10,0,798.0,126.0,2.8,30.0,759.0,570.16,421.51
2016,7,28,10,15,807.5,128.0,2.75,30.0,794.5,606.83,447.86
2016,7,28,10,30,817.0,130.0,2.7,30.0,830.0,636.02,469.04
2016,7,28,10,45,825.5,131.5,2.7,30.5,859.0,666.51,489.82
2016,7,28,11,0,834.0,133.0,2.7,31.0,888.0,694.54,508.44
2016,7,28,11,15,838.5,134.0,2.75,31.0,910.0,716.72,524.03
2016,7,28,11,30,843.0,135.0,2.8,31.0,932.0,736.0,537.49
2016,7,28,11,45,847.5,135.0,2.85,31.5,946.0,751.54,547.24
2016,7,28,12,0,852.0,135.0,2.9,32.0,960.0,764.07,554.84
2016,7,28,12,15,853.0,135.0,2.95,32.0,966.0,770.9,559.68
2016,7,28,12,30,854.0,135.0,3.0,32.0,972.0,774.72,562.43
2016,7,28,12,45,853.5,135.0,3.1,32.5,970.0,774.44,561.56
2016,7,28,13,0,853.0,135.0,3.2,33.0,968.0,771.21,558.77
2016,7,28,13,15,851.0,134.5,3.25,33.0,958.0,763.46,553.74
2016,7,28,13,30,849.0,134.0,3.3,33.0,948.0,752.65,546.61
2016,7,28,13,45,844.0,133.5,3.4,33.0,930.0,736.55,536.0
2016,7,28,14,0,839.0,133.0,3.5,33.0,912.0,717.48,523.23
2016,7,28,14,15,588.0,269.0,3.55,32.5,808.0,647.58,472.04
2016,7,28,14,30,337.0,405.0,3.6,32.0,704.0,562.82,410.53
2016,7,28,14,45,253.0,404.5,3.7,32.0,624.0,496.67,363.76
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,428.28,314.74
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,410.96,303.38
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,392.02,290.38
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,333.89,247.86
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,275.84,205.23
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,246.67,183.99
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,218.32,163.08
2016,7,28,16,45,58.5,225.5,3.8,30.0,258.5,187.63,139.98
2016,7,28,17,0,45.0,197.0,3.8,30.0,220.0,158.55,118.07
2016,7,28,17,15,41.5,174.0,3.65,29.5,193.5,136.89,101.7
2016,7,28,17,30,38.0,151.0,3.5,29.0,167.0,115.79,85.69
2016,7,28,17,45,31.0,128.5,3.35,28.5,140.0,95.34,70.35
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,75.99,55.89
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,61.56,46.63
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,46.26,33.45
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,31.29,20.33
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,16.03,6.08
2016,7,28,19,15,0.0,10.5,2.4,26.0,10.5,8.26,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,8.65,0.0
2016,7,29,6,15,107.5,29.0,1.95,24.0,43.0,21.74,9.85
2016,7,29,6,30,215.0,47.0,2.1,24.0,75.0,35.08,23.7
2016,7,29,6,45,299.0,60.5,2.25,24.5,120.5,45.1,32.82
2016,7,29,7,0,383.0,74.0,2.4,25.0,166.0,55.06,41.6
2016,7,29,7,15,443.0,84.0,2.45,25.0,217.0,67.09,46.44
2016,7,29,7,30,503.0,94.0,2.5,25.0,268.0,110.7,67.72
2016,7,29,7,45,251.5,112.5,2.6,25.5,199.5,118.6,80.12
2016,7,29,8,0,0.0,131.0,2.7,26.0,131.0,98.75,74.42
2016,7,29,8,15,164.5,172.5,2.7,26.5,262.5,172.39,126.43
2016,7,29,8,30,329.0,214.0,2.7,27.0,394.0,264.84,193.56
2016,7,29,8,45,519.5,170.0,2.75,27.5,486.0,322.14,234.32
2016,7,29,9,0,710.0,126.0,2.8,28.0,578.0,394.5,287.92
2016,7,29,9,15,569.0,201.0,2.75,28.0,581.0,423.53,313.14
2016,7,29,9,30,428.0,276.0,2.7,28.0,584.0,440.21,327.24
2016,7,29,9,45,368.5,317.0,2.7,28.5,593.5,455.25,338.23
2016,7,29,10,0,309.0,358.0,2.7,29.0,603.0,470.22,348.32
2016,7,29,10,15,240.5,389.5,2.65,29.0,585.5,467.1,345.46
2016,7,29,10,30,172.0,421.0,2.6,29.0,568.0,451.87,333.64
2016,7,29,10,45,121.0,422.5,2.55,29.5,527.5,426.34,313.92
2016,7,29,11,0,70.0,424.0,2.5,30.0,487.0,389.2,285.78
2016,7,29,11,15,55.5,415.0,2.35,30.0,466.5,374.3,274.6
2016,7,29,11,30,41.0,406.0,2.2,30.0,446.0,358.36,262.56
2016,7,29,11,45,220.5,414.0,2.1,30.5,628.0,518.1,377.8
2016,7,29,12,0,400.0,422.0,2.0,31.0,810.0,664.87,478.02
2016,7,29,12,15,356.0,447.0,1.85,31.0,794.0,655.04,468.53
2016,7,29,12,30,312.0,472.0,1.7,31.0,778.0,642.94,458.66
2016,7,29,12,45,590.0,299.0,1.6,31.5,875.0,724.26,516.88
2016,7,29,13,0,868.0,126.0,1.5,32.0,972.0,778.73,555.33
2016,7,29,13,15,866.0,125.5,1.45,32.0,962.5,770.79,549.38
2016,7,29,13,30,864.0,125.0,1.4,32.0,953.0,759.72,541.69
2016,7,29,13,45,864.0,121.5,1.4,32.5,936.0,744.61,530.77
2016,7,29,14,0,864.0,118.0,1.4,33.0,919.0,726.26,517.66
2016,7,29,14,15,858.5,117.0,1.5,33.0,894.0,702.88,502.92
2016,7,29,14,30,853.0,116.0,1.6,33.0,869.0,676.68,485.92
2016,7,29,14,45,816.5,131.5,1.7,33.0,830.5,641.02,461.76
2016,7,29,15,0,780.0,147.0,1.8,33.0,792.0,610.51,440.46
2016,7,29,15,15,768.5,144.0,1.9,33.0,753.5,572.86,414.15
2016,7,29,15,30,757.0,141.0,2.0,33.0,715.0,533.61,386.0
2016,7,29,15,45,747.5,134.5,2.1,33.0,673.0,491.08,354.72
2016,7,29,16,0,738.0,128.0,2.2,33.0,631.0,447.25,321.54
2016,7,29,16,15,718.5,124.0,2.25,33.0,583.0,398.52,283.86
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,351.25,246.34
2016,7,29,16,45,677.0,113.5,2.35,33.0,484.5,301.57,206.45
2016,7,29,17,0,655.0,107.0,2.4,33.0,434.0,252.82,166.99
2016,7,29,17,15,620.0,101.0,2.15,32.0,381.0,203.14,128.29
2016,7,29,17,30,585.0,95.0,1.9,31.0,328.0,156.34,93.67
2016,7,29,17,45,539.5,86.5,1.7,30.5,276.0,109.92,63.66
2016,7,29,18,0,494.0,78.0,1.5,30.0,224.0,68.18,44.7
2016,7,29,18,15,425.5,67.5,1.4,29.5,174.0,53.33,39.32
2016,7,29,18,30,357.0,57.0,1.3,29.0,124.0,43.14,30.53
2016,7,29,18,45,258.5,42.5,1.25,28.5,82.5,32.16,20.83
2016,7,29,19,0,160.0,28.0,1.2,28.0,41.0,21.19,9.42
2016,7,29,19,15,80.0,14.0,1.2,27.5,20.5,11.02,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,7.87,0.0
2016,7,30,6,15,138.5,27.0,2.25,24.5,44.0,20.38,8.52
2016,7,30,6,30,247.0,44.0,2.4,25.0,77.0,33.15,21.94
2016,7,30,6,45,347.5,54.5,2.6,25.5,124.5,41.33,29.46
2016,7,30,7,0,448.0,65.0,2.8,26.0,172.0,51.67,38.54
2016,7,30,7,15,506.0,73.5,2.8,26.5,224.0,64.33,42.71
2016,7,30,7,30,564.0,82.0,2.8,27.0,276.0,107.78,62.42
2016,7,30,7,45,614.5,85.5,2.85,27.5,331.0,152.38,91.04
2016,7,30,8,0,665.0,89.0,2.9,28.0,386.0,201.79,127.99
2016,7,30,8,15,694.0,94.0,2.85,28.0,439.0,251.56,168.59
2016,7,30,8,30,723.0,99.0,2.8,28.0,492.0,305.94,213.44
2016,7,30,8,45,748.5,100.5,2.75,28.5,543.0,354.62,253.35
2016,7,30,9,0,774.0,102.0,2.7,29.0,594.0,404.13,293.12
2016,7,30,9,15,790.0,105.0,2.65,29.5,640.5,451.23,330.17
2016,7,30,9,30,806.0,108.0,2.6,30.0,687.0,497.71,365.63
2016,7,30,9,45,821.5,108.5,2.55,30.5,729.5,538.82,396.26
2016,7,30,10,0,837.0,109.0,2.5,31.0,772.0,580.07,426.03
2016,7,30,10,15,846.0,111.0,2.5,31.5,807.5,617.1,452.17
2016,7,30,10,30,855.0,113.0,2.5,32.0,843.0,651.98,476.12
2016,7,30,10,45,864.0,112.5,2.5,32.5,872.5,682.46,496.56
2016,7,30,11,0,873.0,112.0,2.5,33.0,902.0,710.41,514.86
2016,7,30,11,15,877.5,113.0,2.55,33.0,924.0,733.65,530.94
2016,7,30,11,30,882.0,114.0,2.6,33.0,946.0,753.85,544.83
2016,7,30,11,45,890.0,111.0,2.65,33.5,961.5,770.37,555.01
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,783.81,562.61
2016,7,30,12,15,899.0,108.0,2.8,34.0,982.5,791.13,567.69
2016,7,30,12,30,900.0,108.0,2.9,34.0,988.0,795.2,570.77
2016,7,30,12,45,900.0,107.5,3.0,34.5,986.0,794.89,569.9
2016,7,30,13,0,900.0,107.0,3.1,35.0,984.0,791.38,567.02
2016,7,30,13,15,898.0,106.5,3.15,35.0,974.0,783.07,562.01
2016,7,30,13,30,896.0,106.0,3.2,35.0,964.0,771.49,554.92
2016,7,30,13,45,891.5,106.0,3.3,35.0,945.5,755.21,544.66
2016,7,30,14,0,887.0,106.0,3.4,35.0,927.0,735.78,531.84
2016,7,30,14,15,881.5,105.0,3.45,35.0,901.5,711.77,515.53
2016,7,30,14,30,876.0,104.0,3.5,35.0,876.0,684.85,496.98
2016,7,30,14,45,867.5,103.0,3.55,35.0,843.5,653.24,474.85
2016,7,30,15,0,859.0,102.0,3.6,35.0,811.0,619.21,450.58
2016,7,30,15,15,849.0,100.0,3.65,35.0,772.0,581.25,423.02
2016,7,30,15,30,839.0,98.0,3.7,35.0,733.0,541.37,393.43
2016,7,30,15,45,824.0,96.5,3.75,35.0,688.5,497.73,360.4
2016,7,30,16,0,809.0,95.0,3.8,35.0,644.0,453.03,325.74
2016,7,30,16,15,791.5,92.0,3.75,34.5,595.5,404.73,288.11
2016,7,30,16,30,774.0,89.0,3.7,34.0,547.0,356.03,249.2
2016,7,30,16,45,748.0,86.5,3.7,34.0,495.0,305.2,207.71
2016,7,30,17,0,722.0,84.0,3.7,34.0,443.0,255.53,166.95
2016,7,30,17,15,689.5,79.5,3.45,33.5,389.5,204.38,126.26
2016,7,30,17,30,657.0,75.0,3.2,33.0,336.0,152.21,86.94
2016,7,30,17,45,609.0,69.5,3.0,32.5,282.5,103.9,55.86
2016,7,30,18,0,561.0,64.0,2.8,32.0,229.0,60.39,36.85
2016,7,30,18,15,492.5,56.5,2.55,31.0,178.5,45.51,32.54
2016,7,30,18,30,424.0,49.0,2.3,30.0,128.0,39.72,27.53
2016,7,30,18,45,316.0,37.5,2.1,29.5,85.0,30.47,19.29
2016,7,30,19,0,208.0,26.0,1.9,29.0,42.0,19.9,8.08
2016,7,30,19,15,104.0,13.0,1.9,28.5,21.0,10.23,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,17.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,35.0,10.0,3.3,24.0,11.0,7.87,0.0
2016,7,31,6,15,154.0,25.5,3.4,24.5,44.0,19.35,7.43
2016,7,31,6,30,273.0,41.0,3.5,25.0,77.0,31.16,20.25
2016,7,31,6,45,380.0,49.5,3.65,25.5,125.5,39.83,28.17
2016,7,31,7,0,487.0,58.0,3.8,26.0,174.0,46.65,34.25
2016,7,31,7,15,544.0,65.5,3.8,26.0,226.0,60.58,38.56
2016,7,31,7,30,601.0,73.0,3.8,26.0,278.0,105.46,59.21
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,150.83,88.73
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,203.85,129.13
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,253.93,170.31
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,305.65,213.39
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,355.29,254.8
