Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,405.13,295.53
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,452.68,333.53
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,498.98,369.54
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,541.28,401.75
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,582.12,432.05
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,619.36,458.88
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,654.38,483.47
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,685.06,504.65
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,713.1,523.58
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,698.44,509.11
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,655.21,474.93
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,728.58,529.42
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,784.33,570.27
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,792.07,575.15
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,796.56,578.2
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,795.89,576.71
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,792.01,573.2
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,783.69,567.99
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,772.1,560.68
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,755.14,549.54
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,735.12,535.79
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,711.21,519.13
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,684.42,500.24
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,650.91,476.18
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,615.8,450.61
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,578.05,423.78
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,541.14,396.74
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,497.12,363.23
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,452.33,328.34
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,404.53,290.99
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,356.71,252.67
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,303.85,209.61
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,254.69,169.19
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,204.24,129.0
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,156.59,92.97
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,109.82,62.48
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,68.3,43.34
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,51.55,37.65
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,41.78,29.21
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,31.06,19.72
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,20.4,7.97
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,10.62,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,4.72,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,21.84,8.69
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,38.4,26.3
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,48.15,35.33
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,57.65,43.78
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,73.79,49.8
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,116.04,71.06
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,160.98,99.96
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,210.0,135.85
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,259.61,176.11
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,311.39,218.62
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,363.93,260.9
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,415.3,301.48
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,462.96,339.06
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,510.09,375.22
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,553.72,407.92
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,592.69,436.5
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,630.47,463.42
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,666.12,488.19
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,697.58,509.53
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,726.48,528.68
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,749.79,544.79
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,770.05,558.64
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,785.98,568.47
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,798.74,575.61
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,806.38,580.44
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,810.8,583.23
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,810.87,582.05
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,807.74,578.86
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,799.04,573.31
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,787.09,565.7
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,770.31,554.53
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,750.31,540.95
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,725.46,523.89
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,697.71,504.62
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,665.82,482.2
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,631.43,457.63
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,592.98,429.61
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,552.62,399.65
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,508.68,366.52
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,464.1,332.1
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,414.41,293.77
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,364.56,254.33
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,312.84,212.85
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,262.19,171.8
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,207.16,128.15
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,157.62,90.74
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,108.43,58.67
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,64.18,38.34
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,46.68,33.34
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,40.54,28.02
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,30.87,19.47
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,19.79,7.03
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,6.29,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,19.6,6.74
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,33.05,21.83
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,40.93,29.13
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,51.07,38.0
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,67.63,42.81
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,111.86,64.4
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,157.29,94.21
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,208.19,132.7
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,261.36,176.12
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,313.01,218.78
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,363.4,259.66
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,414.7,300.23
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,462.0,337.41
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,508.29,372.75
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,551.24,404.65
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,592.74,434.58
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,630.32,460.91
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,665.64,484.96
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,696.6,505.64
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,724.88,524.08
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,748.57,540.18
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,769.17,554.03
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,784.64,562.88
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,796.84,569.59
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,804.61,574.65
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,809.09,577.68
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,808.33,576.19
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,804.31,572.7
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,795.46,567.33
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,783.33,559.9
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,767.16,550.07
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,747.78,537.39
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,723.03,520.7
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,695.35,501.77
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,663.67,479.75
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,629.52,455.57
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,591.07,428.65
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,550.68,399.61
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,506.56,366.38
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,461.29,331.45
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,412.41,293.54
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,363.01,254.22
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,311.45,212.21
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,260.89,170.7
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,208.76,129.13
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,155.79,88.89
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,106.75,56.77
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,62.61,36.36
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,43.74,30.88
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,37.46,25.46
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,28.49,17.45
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,18.36,5.46
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,14.57,3.06
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,30.91,19.82
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,38.42,26.81
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,46.03,33.55
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,64.25,38.54
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,109.92,60.86
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,157.07,92.45
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,211.54,134.13
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,262.36,175.58
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,314.89,218.71
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,365.34,259.42
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,416.25,299.36
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,463.99,336.41
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,510.63,371.49
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,553.65,403.07
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,595.05,432.59
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,632.77,459.68
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,668.22,484.64
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,699.37,505.43
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,727.8,523.99
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,751.55,540.21
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,772.21,554.13
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,787.38,562.69
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,799.24,569.14
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,806.59,573.93
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,810.66,576.7
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,810.28,575.76
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,806.65,572.81
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,798.56,568.0
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,787.18,561.13
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,770.15,550.83
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,749.9,537.8
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,725.52,521.46
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,698.21,502.88
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,665.45,480.21
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,630.46,455.56
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,592.21,429.04
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,552.03,400.37
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,508.22,367.56
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,463.18,332.96
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,414.44,295.3
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,365.04,256.11
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,313.4,214.09
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,262.75,172.51
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,210.79,131.07
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,157.96,90.84
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,108.39,58.0
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,63.64,36.66
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,43.73,30.86
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,37.47,25.44
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,28.11,17.08
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.79,4.93
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,9.05,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,14.49,2.56
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,29.44,18.65
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,36.26,25.03
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,43.21,31.15
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,62.91,36.24
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,109.21,59.12
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,160.71,94.59
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,212.56,134.7
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,263.6,176.66
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,316.2,220.18
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,367.33,261.72
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,419.09,302.55
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,466.72,339.84
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,513.52,375.41
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,556.38,407.13
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,597.42,436.63
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,635.27,464.06
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,670.86,489.35
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,701.47,509.88
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,729.14,528.0
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,752.35,544.01
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,772.5,557.64
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,787.99,566.69
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,800.19,573.61
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,807.88,578.63
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,812.32,581.62
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,810.77,579.79
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,806.01,575.97
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,797.62,570.85
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,786.0,563.68
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,768.6,552.62
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,748.21,538.92
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,723.57,522.11
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,696.1,503.13
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,664.28,481.0
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,630.09,456.79
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,592.11,430.22
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,552.28,401.61
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,510.13,369.75
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,464.15,334.37
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,414.93,296.32
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,365.6,257.2
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,314.38,215.5
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,263.87,174.0
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,208.68,130.11
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,158.92,92.17
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,109.98,59.38
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,65.38,37.55
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,44.09,31.15
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,37.46,25.4
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,27.72,16.7
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,17.98,3.54
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,8.65,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,14.21,1.81
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,30.19,19.13
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,38.1,26.5
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,46.05,33.55
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,67.87,39.87
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,114.4,63.81
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,162.26,96.68
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,214.08,136.75
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,268.49,181.06
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,321.62,224.56
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,372.51,265.95
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,423.88,306.68
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,472.41,344.91
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,518.69,380.49
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,561.65,411.95
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,603.01,441.27
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,640.65,467.37
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,676.04,491.25
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,706.5,511.23
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,734.17,528.93
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,757.39,544.76
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,777.53,558.24
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,791.55,566.04
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,802.08,571.65
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,713.87,507.85
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,581.52,412.91
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,592.91,422.04
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,602.97,429.49
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,716.68,512.6
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,785.41,563.79
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,767.72,552.28
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,747.07,538.83
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,722.69,522.48
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,695.55,504.0
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,661.22,480.15
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,630.83,458.46
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,591.8,431.45
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,551.14,402.54
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,410.96,301.01
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,280.87,206.52
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,343.9,250.93
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,361.98,257.66
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,310.87,216.07
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,261.05,175.34
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,210.03,134.77
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,162.14,98.23
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,114.63,65.73
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,71.75,43.41
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,49.69,35.87
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,39.5,27.05
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,28.45,17.21
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,17.43,2.1
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,9.05,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,14.85,1.49
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,29.54,18.63
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,38.76,27.16
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,50.17,37.2
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,72.55,44.24
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,116.83,68.01
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,162.62,99.76
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,212.91,138.7
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,263.0,179.67
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,315.16,222.44
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,341.68,248.83
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,343.3,253.35
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,424.87,312.54
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,512.66,376.46
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,555.95,408.08
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,594.28,435.62
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,631.8,461.78
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,667.24,485.85
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,697.99,506.17
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,726.08,524.29
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,749.45,540.04
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,769.84,553.66
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,785.26,562.43
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,797.48,569.14
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,804.92,573.74
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,809.22,576.39
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,808.36,574.87
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,804.38,571.45
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,795.69,566.0
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,783.83,558.59
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,766.94,548.0
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,747.04,534.92
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,722.65,518.3
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,695.48,499.61
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,663.24,477.34
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,628.85,453.22
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,594.7,428.58
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,553.76,398.8
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,508.89,365.73
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,463.15,331.21
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,414.28,294.17
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,365.57,256.25
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,312.08,213.72
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,262.03,173.35
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,210.31,132.71
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,161.67,95.95
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,113.71,63.84
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,71.22,42.14
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,48.54,34.65
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,38.76,26.29
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,27.66,16.41
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,16.64,0.32
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,8.65,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,15.52,0.98
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,30.76,19.47
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,39.62,27.74
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,50.93,37.66
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,75.02,45.5
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,119.54,69.91
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,165.13,101.16
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,216.03,139.94
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,266.27,180.83
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,320.96,225.22
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,371.18,265.78
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,422.41,306.17
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,470.27,342.93
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,517.56,378.04
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,558.51,406.9
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,600.13,435.11
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,637.72,461.62
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,673.18,486.08
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,704.08,505.96
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,732.36,523.63
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,755.63,538.21
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,775.87,550.37
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,791.79,559.29
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,804.54,566.22
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,812.13,571.11
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,816.47,574.04
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,815.59,574.04
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,811.5,572.08
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,802.57,566.82
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,790.42,559.56
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,773.49,548.35
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,753.43,534.73
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,728.88,519.46
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,701.49,502.0
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,667.51,478.77
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,631.7,453.87
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,593.29,426.63
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,556.18,399.62
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,511.06,366.41
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,465.1,331.8
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,416.01,294.74
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,367.02,256.71
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,313.16,213.95
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,262.8,173.39
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,211.16,132.79
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,162.52,95.98
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,114.23,63.63
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,71.61,41.77
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,47.84,33.9
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,38.08,25.58
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,26.94,15.66
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,15.9,0.0
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,8.26,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,16.57,0.4
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,32.4,20.74
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,43.63,31.07
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,54.69,40.82
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,79.81,50.31
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,122.43,74.77
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,169.4,107.49
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,219.26,145.39
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,268.55,185.23
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,320.28,227.04
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,370.03,266.37
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,421.26,305.78
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,470.16,343.07
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,517.31,378.02
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,560.46,409.28
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,602.46,438.88
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,640.62,465.05
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,676.82,489.24
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,708.24,509.69
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,728.17,522.34
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,750.9,536.69
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,770.73,548.89
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,786.84,558.37
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,799.99,565.6
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,807.26,570.02
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,811.43,572.57
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,791.67,555.96
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,746.62,522.43
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,706.3,495.77
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,658.21,463.8
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,686.03,482.62
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,702.83,493.63
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,712.37,504.16
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,703.46,502.27
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,669.85,479.24
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,634.22,454.58
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,595.09,427.96
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,554.41,399.54
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,509.17,366.46
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,462.44,331.52
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,413.29,294.47
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,364.54,256.74
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,313.05,215.95
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,263.38,176.19
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,212.6,136.52
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,165.31,100.87
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,118.49,69.02
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,74.6,44.74
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,50.08,35.63
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,41.13,27.89
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,28.12,16.38
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,15.11,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,7.87,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,14.79,0.0
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,29.36,18.2
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,38.59,26.83
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,50.22,37.04
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,77.22,45.91
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,121.97,71.3
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,168.45,103.8
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,220.27,143.61
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,271.03,185.05
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,326.21,229.88
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,377.16,270.96
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,429.3,311.98
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,477.23,348.93
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,524.56,384.3
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,566.21,414.66
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,608.57,444.57
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,646.14,470.32
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,681.55,493.91
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,712.78,514.32
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,741.35,532.55
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,765.24,548.71
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,786.09,562.08
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,802.48,571.62
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,815.73,579.15
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,823.01,584.11
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,826.98,587.04
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,789.17,558.03
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,725.99,510.74
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,778.18,550.93
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,801.64,570.36
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,784.26,559.61
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,763.69,546.99
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,738.92,530.59
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,711.23,511.86
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,678.66,489.5
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,643.63,465.0
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,604.39,436.96
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,563.27,406.97
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,518.23,373.57
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,472.07,338.49
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,422.74,300.75
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,372.53,261.33
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,319.88,219.37
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,268.5,177.78
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,215.78,135.6
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,162.69,94.65
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,112.63,60.35
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,68.08,37.12
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,41.72,28.83
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,35.04,23.03
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,24.83,13.76
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,13.75,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,7.08,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,93.0,19.5,2.5,26.0,30.0,14.76,0.0
2016,8,10,6,30,186.0,39.0,2.7,26.0,60.0,29.24,18.03
2016,8,10,6,45,287.0,52.5,2.9,26.5,105.5,39.44,27.51
2016,8,10,7,0,388.0,66.0,3.1,27.0,151.0,49.67,36.56
2016,8,10,7,15,452.5,76.0,3.15,27.5,202.5,80.92,49.02
2016,8,10,7,30,517.0,86.0,3.2,28.0,254.0,125.41,75.02
2016,8,10,7,45,573.0,90.0,3.3,28.5,309.5,170.7,107.03
2016,8,10,8,0,629.0,94.0,3.4,29.0,365.0,221.56,146.45
2016,8,10,8,15,660.5,99.5,3.4,29.5,418.0,272.05,187.73
2016,8,10,8,30,692.0,105.0,3.4,30.0,471.0,324.76,230.74
2016,8,10,8,45,720.5,107.0,3.45,31.0,522.5,377.08,272.42
2016,8,10,9,0,749.0,109.0,3.5,32.0,574.0,428.36,312.28
2016,8,10,9,15,766.5,112.0,3.45,32.5,621.0,476.1,349.03
2016,8,10,9,30,784.0,115.0,3.4,33.0,668.0,523.39,384.35
2016,8,10,9,45,799.0,116.5,3.35,33.5,710.0,567.21,416.21
2016,8,10,10,0,814.0,118.0,3.3,34.0,752.0,609.81,446.28
2016,8,10,10,15,823.5,120.0,3.25,34.5,788.0,642.7,468.95
2016,8,10,10,30,833.0,122.0,3.2,35.0,824.0,677.77,492.42
