Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,45,841.5,123.0,3.2,35.5,853.5,709.02,512.93
2016,8,10,11,0,850.0,124.0,3.2,36.0,883.0,737.72,531.33
2016,8,10,11,15,855.0,125.0,3.2,36.0,905.0,761.1,546.97
2016,8,10,11,30,860.0,126.0,3.2,36.0,927.0,781.5,560.1
2016,8,10,11,45,864.5,125.5,3.2,36.5,941.5,797.23,568.75
2016,8,10,12,0,869.0,125.0,3.2,37.0,956.0,809.84,575.4
2016,8,10,12,15,870.0,125.5,3.25,37.0,961.5,817.28,580.21
2016,8,10,12,30,871.0,126.0,3.3,37.0,967.0,821.51,583.07
2016,8,10,12,45,870.5,125.5,3.4,37.5,964.5,820.53,581.69
2016,8,10,13,0,870.0,125.0,3.5,38.0,962.0,816.36,578.35
2016,8,10,13,15,868.0,124.5,3.55,38.0,951.5,807.78,573.22
2016,8,10,13,30,866.0,124.0,3.6,38.0,941.0,795.98,566.09
2016,8,10,13,45,861.5,123.0,3.65,38.5,922.5,778.65,554.24
2016,8,10,14,0,857.0,122.0,3.7,39.0,904.0,758.24,540.17
2016,8,10,14,15,851.0,121.0,3.7,39.0,877.5,733.75,523.79
2016,8,10,14,30,845.0,120.0,3.7,39.0,851.0,706.45,505.32
2016,8,10,14,45,836.5,118.0,3.75,39.0,818.0,673.97,483.23
2016,8,10,15,0,828.0,116.0,3.8,39.0,785.0,639.14,459.12
2016,8,10,15,15,816.5,113.5,3.8,38.5,745.5,599.91,432.26
2016,8,10,15,30,805.0,111.0,3.8,38.0,706.0,562.02,405.53
2016,8,10,15,45,789.5,108.5,3.85,38.0,661.0,516.65,372.13
2016,8,10,16,0,774.0,106.0,3.9,38.0,616.0,470.39,337.25
2016,8,10,16,15,754.0,102.5,3.9,37.5,566.5,420.71,299.63
2016,8,10,16,30,734.0,99.0,3.9,37.0,517.0,371.13,261.01
2016,8,10,16,45,688.0,101.0,3.9,37.0,462.0,315.83,217.39
2016,8,10,17,0,642.0,103.0,3.9,37.0,407.0,265.71,177.44
2016,8,10,17,15,610.0,94.5,3.8,36.5,353.5,213.7,136.37
2016,8,10,17,30,578.0,86.0,3.7,36.0,300.0,164.39,98.59
2016,8,10,17,45,526.5,77.5,3.65,35.5,247.5,116.03,65.43
2016,8,10,18,0,475.0,69.0,3.6,35.0,195.0,73.14,42.11
2016,8,10,18,15,397.5,58.5,3.35,34.5,146.5,46.65,32.78
2016,8,10,18,30,320.0,48.0,3.1,34.0,98.0,36.49,24.05
2016,8,10,18,45,160.0,35.0,2.9,33.5,60.0,26.26,14.64
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,16.06,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,8.65,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,69.0,19.0,2.9,26.5,26.5,14.42,0.0
2016,8,11,6,30,138.0,38.0,3.0,27.0,53.0,28.35,17.14
2016,8,11,6,45,228.0,53.5,3.2,27.5,95.5,39.72,27.6
2016,8,11,7,0,318.0,69.0,3.4,28.0,138.0,51.07,37.56
2016,8,11,7,15,367.0,83.0,3.45,28.5,185.0,80.33,49.95
2016,8,11,7,30,416.0,97.0,3.5,29.0,232.0,121.26,75.28
2016,8,11,7,45,364.5,128.0,3.55,29.5,262.5,163.06,109.37
2016,8,11,8,0,313.0,159.0,3.6,30.0,293.0,195.86,137.83
2016,8,11,8,15,341.5,178.0,3.55,30.5,343.0,238.52,171.14
2016,8,11,8,30,370.0,197.0,3.5,31.0,393.0,283.81,206.38
2016,8,11,8,45,335.5,229.5,3.45,32.0,420.5,317.63,233.07
2016,8,11,9,0,301.0,262.0,3.4,33.0,448.0,347.56,255.65
2016,8,11,9,15,387.0,256.5,3.3,33.5,516.0,401.91,295.2
2016,8,11,9,30,473.0,251.0,3.2,34.0,584.0,470.58,344.48
2016,8,11,9,45,651.0,179.5,3.1,34.5,668.5,540.81,394.95
2016,8,11,10,0,829.0,108.0,3.0,35.0,753.0,609.43,444.02
2016,8,11,10,15,838.5,110.0,2.95,35.5,789.0,647.21,469.57
2016,8,11,10,30,848.0,112.0,2.9,36.0,825.0,682.85,493.13
2016,8,11,10,45,853.5,114.5,2.85,36.5,854.0,713.72,512.91
2016,8,11,11,0,859.0,117.0,2.8,37.0,883.0,741.85,530.41
2016,8,11,11,15,597.0,277.0,2.85,37.0,816.0,711.74,505.31
2016,8,11,11,30,335.0,437.0,2.9,37.0,749.0,642.69,454.38
2016,8,11,11,45,596.0,284.5,2.95,37.5,849.0,739.45,523.44
2016,8,11,12,0,857.0,132.0,3.0,38.0,949.0,809.22,572.01
2016,8,11,12,15,858.0,132.0,3.1,38.0,955.0,816.13,576.32
2016,8,11,12,30,859.0,132.0,3.2,38.0,961.0,819.88,579.13
2016,8,11,12,45,854.0,135.0,3.3,38.5,957.0,817.99,577.18
2016,8,11,13,0,849.0,138.0,3.4,39.0,953.0,812.98,573.34
2016,8,11,13,15,846.5,137.5,3.5,39.0,942.5,804.14,568.3
2016,8,11,13,30,844.0,137.0,3.6,39.0,932.0,792.18,561.31
2016,8,11,13,45,835.5,138.5,3.7,39.0,912.0,774.06,550.33
2016,8,11,14,0,827.0,140.0,3.8,39.0,892.0,753.1,536.78
2016,8,11,14,15,820.0,138.5,3.85,39.0,866.0,728.13,520.25
2016,8,11,14,30,813.0,137.0,3.9,39.0,840.0,708.46,506.83
2016,8,11,14,45,802.0,136.0,3.95,39.0,806.5,675.13,484.13
2016,8,11,15,0,791.0,135.0,4.0,39.0,773.0,639.71,459.64
2016,8,11,15,15,779.0,132.0,4.0,38.5,733.5,600.04,432.56
2016,8,11,15,30,767.0,129.0,4.0,38.0,694.0,558.8,403.66
2016,8,11,15,45,751.0,125.5,4.0,38.0,649.5,513.68,370.45
2016,8,11,16,0,735.0,122.0,4.0,38.0,605.0,467.82,335.92
2016,8,11,16,15,714.0,118.0,3.95,37.5,556.0,417.56,298.02
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,368.47,259.96
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,316.37,218.47
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,265.66,177.59
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,214.04,137.0
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,165.86,100.3
2016,8,11,17,45,510.5,80.5,3.4,35.5,244.5,117.91,67.36
2016,8,11,18,0,457.0,72.0,3.3,35.0,192.0,75.71,44.13
2016,8,11,18,15,376.5,60.5,2.95,34.5,143.5,45.77,32.04
2016,8,11,18,30,296.0,49.0,2.6,34.0,95.0,37.02,24.44
2016,8,11,18,45,182.0,33.0,2.3,33.5,57.5,24.92,13.42
2016,8,11,19,0,68.0,17.0,2.0,33.0,20.0,12.91,0.0
2016,8,11,19,15,34.0,8.5,2.05,33.0,10.0,6.69,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,61.0,20.5,3.05,26.0,27.0,15.41,0.0
2016,8,12,6,30,122.0,41.0,3.2,26.0,54.0,30.21,18.63
2016,8,12,6,45,224.5,57.0,3.35,26.5,98.5,42.14,29.72
2016,8,12,7,0,327.0,73.0,3.5,27.0,143.0,53.88,40.08
2016,8,12,7,15,397.0,81.0,3.55,27.5,191.5,82.05,50.26
2016,8,12,7,30,467.0,89.0,3.6,28.0,240.0,122.89,74.68
2016,8,12,7,45,493.0,104.0,3.65,29.0,290.5,168.93,108.96
2016,8,12,8,0,519.0,119.0,3.7,30.0,341.0,217.47,147.27
2016,8,12,8,15,584.5,119.0,3.65,30.5,401.0,271.6,189.62
2016,8,12,8,30,650.0,119.0,3.6,31.0,461.0,327.73,233.8
2016,8,12,8,45,681.0,121.5,3.6,32.0,512.5,377.92,273.35
2016,8,12,9,0,712.0,124.0,3.6,33.0,564.0,429.62,313.02
2016,8,12,9,15,730.5,127.5,3.4,33.5,610.5,477.31,349.1
2016,8,12,9,30,749.0,131.0,3.2,34.0,657.0,524.89,383.91
2016,8,12,9,45,764.0,133.5,3.05,35.0,699.0,568.38,414.0
2016,8,12,10,0,779.0,136.0,2.9,36.0,741.0,610.74,442.17
2016,8,12,10,15,789.5,138.5,2.7,36.5,777.0,648.79,467.15
2016,8,12,10,30,800.0,141.0,2.5,37.0,813.0,684.89,489.98
2016,8,12,10,45,806.0,143.5,2.35,37.5,841.5,715.64,508.74
2016,8,12,11,0,812.0,146.0,2.2,38.0,870.0,743.8,525.26
2016,8,12,11,15,817.5,147.5,2.15,38.0,891.5,767.96,540.53
2016,8,12,11,30,823.0,149.0,2.1,38.0,913.0,777.74,546.71
2016,8,12,11,45,803.0,166.0,2.05,38.5,921.0,800.65,558.95
2016,8,12,12,0,783.0,183.0,2.0,39.0,929.0,808.0,561.35
2016,8,12,12,15,784.5,183.0,2.05,39.0,934.5,815.1,566.18
2016,8,12,12,30,786.0,183.0,2.1,39.0,940.0,819.15,569.07
2016,8,12,12,45,782.0,185.0,2.15,39.5,937.0,817.3,566.98
2016,8,12,13,0,778.0,187.0,2.2,40.0,934.0,812.42,563.01
2016,8,12,13,15,775.0,186.5,2.2,40.0,923.0,803.27,557.26
2016,8,12,13,30,772.0,186.0,2.2,40.0,912.0,791.13,549.62
2016,8,12,13,45,765.5,185.5,2.25,40.0,893.0,773.31,538.64
2016,8,12,14,0,759.0,185.0,2.3,40.0,874.0,752.73,525.78
2016,8,12,14,15,751.5,182.5,2.25,40.0,848.0,727.11,508.98
2016,8,12,14,30,744.0,180.0,2.2,40.0,822.0,699.03,490.42
2016,8,12,14,45,715.0,188.0,2.2,40.0,785.0,666.82,468.77
2016,8,12,15,0,686.0,196.0,2.2,40.0,748.0,629.34,443.44
2016,8,12,15,15,671.5,191.5,2.15,39.5,709.0,589.67,417.19
2016,8,12,15,30,657.0,187.0,2.1,39.0,670.0,548.9,389.55
2016,8,12,15,45,641.0,180.5,2.1,39.0,626.5,504.84,358.38
2016,8,12,16,0,625.0,174.0,2.1,39.0,583.0,460.33,326.14
2016,8,12,16,15,509.5,193.0,2.05,38.5,509.0,388.66,275.35
2016,8,12,16,30,394.0,212.0,2.0,38.0,435.0,324.96,230.06
2016,8,12,16,45,383.5,190.0,1.95,38.0,389.0,281.11,196.78
2016,8,12,17,0,373.0,168.0,1.9,38.0,343.0,241.76,166.24
2016,8,12,17,15,336.0,154.0,1.8,37.5,296.5,195.41,131.59
2016,8,12,17,30,299.0,140.0,1.7,37.0,250.0,156.57,103.19
2016,8,12,17,45,261.0,120.5,1.6,36.5,204.5,117.58,76.02
2016,8,12,18,0,223.0,101.0,1.5,36.0,159.0,82.86,54.3
2016,8,12,18,15,170.0,79.5,1.35,35.0,117.0,56.89,40.98
2016,8,12,18,30,117.0,58.0,1.2,34.0,75.0,41.98,28.39
2016,8,12,18,45,58.5,35.5,1.05,33.5,44.0,26.22,14.19
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.5,1.45,26.0,10.5,7.98,0.0
2016,8,13,6,30,0.0,21.0,1.4,26.0,21.0,16.01,7.19
2016,8,13,6,45,0.0,45.0,1.35,26.0,45.0,33.73,22.75
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,50.71,37.58
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,68.45,50.09
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,87.98,65.31
2016,8,13,7,45,28.5,138.0,1.3,26.5,149.0,108.88,81.47
2016,8,13,8,0,35.0,161.0,1.3,27.0,176.0,130.63,98.14
2016,8,13,8,15,218.5,175.0,1.25,27.0,288.0,203.97,149.86
2016,8,13,8,30,402.0,189.0,1.2,27.0,400.0,297.01,217.55
2016,8,13,8,45,403.5,212.0,1.15,27.5,442.5,339.83,250.44
2016,8,13,9,0,405.0,235.0,1.1,28.0,485.0,382.02,282.05
2016,8,13,9,15,498.0,219.5,1.05,28.0,551.5,438.12,323.18
2016,8,13,9,30,591.0,204.0,1.0,28.0,618.0,504.76,371.12
2016,8,13,9,45,611.0,207.5,0.95,28.0,659.5,546.64,400.67
2016,8,13,10,0,631.0,211.0,0.9,28.0,701.0,588.17,429.41
2016,8,13,10,15,644.0,215.5,0.9,28.0,736.0,625.32,454.89
2016,8,13,10,30,657.0,220.0,0.9,28.0,771.0,661.11,478.98
2016,8,13,10,45,553.0,291.5,0.95,28.5,766.5,664.33,478.58
2016,8,13,11,0,449.0,363.0,1.0,29.0,762.0,661.85,474.29
2016,8,13,11,15,270.5,408.0,1.05,29.0,650.5,565.53,407.44
2016,8,13,11,30,92.0,453.0,1.1,29.0,539.0,447.88,324.18
2016,8,13,11,45,143.5,468.5,1.15,29.0,605.0,516.29,373.17
2016,8,13,12,0,195.0,484.0,1.2,29.0,671.0,573.74,412.74
2016,8,13,12,15,129.0,468.0,1.2,29.0,592.0,508.42,366.59
2016,8,13,12,30,63.0,452.0,1.2,29.0,513.0,428.84,310.69
2016,8,13,12,45,86.0,466.0,1.25,29.0,548.5,459.72,333.38
2016,8,13,13,0,109.0,480.0,1.3,29.0,584.0,489.91,354.75
2016,8,13,13,15,170.5,475.5,1.3,29.0,636.5,546.28,394.54
2016,8,13,13,30,232.0,471.0,1.3,29.0,689.0,588.33,423.96
2016,8,13,13,45,330.5,424.5,1.3,29.0,728.0,631.88,455.11
2016,8,13,14,0,429.0,378.0,1.3,29.0,767.0,668.91,481.41
2016,8,13,14,15,253.0,391.5,1.3,29.0,619.5,529.37,384.45
2016,8,13,14,30,77.0,405.0,1.3,29.0,472.0,386.58,282.9
2016,8,13,14,45,90.5,393.5,1.3,29.0,469.0,382.59,281.46
2016,8,13,15,0,104.0,382.0,1.3,29.0,466.0,377.39,278.29
2016,8,13,15,15,124.5,364.5,1.3,28.5,459.5,378.52,280.21
2016,8,13,15,30,145.0,347.0,1.3,28.0,453.0,368.74,274.12
2016,8,13,15,45,75.5,267.0,1.3,28.0,322.0,252.56,188.94
2016,8,13,16,0,6.0,187.0,1.3,28.0,191.0,147.27,109.8
2016,8,13,16,15,3.0,99.5,1.3,27.5,101.5,77.97,56.5
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,9.17,1.77
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,7.63,0.55
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,6.09,0.0
2016,8,13,17,15,0.0,7.0,1.25,27.0,7.0,5.32,0.0
2016,8,13,17,30,0.0,6.0,1.2,27.0,6.0,4.56,0.0
2016,8,13,17,45,0.0,4.5,1.15,27.0,4.5,3.41,0.0
2016,8,13,18,0,0.0,3.0,1.1,27.0,3.0,2.27,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.5,2.0,1.51,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.76,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.38,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.0,4.6,24.0,12.0,9.14,0.0
2016,8,14,6,30,0.0,24.0,4.7,24.0,24.0,18.32,9.06
2016,8,14,6,45,0.0,46.5,4.85,24.5,46.5,34.69,23.66
2016,8,14,7,0,0.0,69.0,5.0,25.0,69.0,50.66,37.67
2016,8,14,7,15,9.5,91.0,5.15,25.0,94.5,67.76,49.79
2016,8,14,7,30,19.0,113.0,5.3,25.0,120.0,86.37,64.52
2016,8,14,7,45,9.5,109.5,5.45,25.0,113.0,84.55,63.31
2016,8,14,8,0,0.0,106.0,5.6,25.0,106.0,80.9,60.54
2016,8,14,8,15,0.0,122.5,5.75,25.0,122.5,93.68,70.65
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,106.55,80.71
2016,8,14,8,45,56.0,207.5,6.05,25.5,242.0,184.84,141.7
2016,8,14,9,0,112.0,276.0,6.2,26.0,345.0,267.53,205.37
2016,8,14,9,15,137.5,301.5,6.15,26.0,393.5,313.78,240.83
2016,8,14,9,30,163.0,327.0,6.1,26.0,442.0,356.48,273.37
2016,8,14,9,45,140.0,347.5,6.1,26.0,450.5,368.9,282.43
2016,8,14,10,0,117.0,368.0,6.1,26.0,459.0,379.08,289.59
2016,8,14,10,15,128.0,378.0,5.95,26.0,481.5,400.95,305.78
2016,8,14,10,30,139.0,388.0,5.8,26.0,504.0,423.05,322.03
2016,8,14,10,45,121.0,411.0,5.7,26.0,515.5,435.2,330.18
2016,8,14,11,0,103.0,434.0,5.6,26.0,527.0,435.05,329.22
2016,8,14,11,15,57.0,326.0,5.45,26.0,378.0,311.81,236.4
2016,8,14,11,30,11.0,218.0,5.3,26.0,229.0,179.85,135.0
2016,8,14,11,45,5.5,164.5,5.15,26.0,170.0,133.21,98.93
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,86.63,62.53
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,67.03,47.2
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,47.47,31.84
2016,8,14,12,45,46.0,266.0,4.45,26.5,310.0,257.36,194.66
2016,8,14,13,0,92.0,471.0,4.3,27.0,559.0,469.29,350.34
2016,8,14,13,15,55.5,395.5,4.1,27.0,448.5,373.65,279.33
2016,8,14,13,30,19.0,320.0,3.9,27.0,338.0,268.58,200.97
2016,8,14,13,45,17.5,306.5,3.7,27.0,323.0,255.89,191.73
2016,8,14,14,0,16.0,293.0,3.5,27.0,308.0,243.21,182.28
2016,8,14,14,15,13.5,260.0,3.35,26.5,272.5,214.21,160.84
2016,8,14,14,30,11.0,227.0,3.2,26.0,237.0,185.48,139.42
2016,8,14,14,45,5.5,183.5,3.1,26.0,188.5,146.74,109.72
2016,8,14,15,0,0.0,140.0,3.0,26.0,140.0,108.65,80.24
2016,8,14,15,15,33.0,232.0,3.0,26.0,256.0,206.84,157.0
2016,8,14,15,30,66.0,324.0,3.0,26.0,372.0,298.12,226.56
2016,8,14,15,45,63.0,301.0,3.0,26.0,344.5,273.71,208.14
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,249.54,190.09
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,192.9,147.22
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,136.63,104.03
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,91.16,68.21
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,45.99,31.99
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,39.41,26.82
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,32.85,21.57
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,26.7,16.51
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,20.56,11.39
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,15.2,7.44
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,9.86,2.69
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,5.68,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,3.4,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,6.82,0.0
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,12.53,5.06
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,18.26,10.2
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,24.78,15.06
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,31.31,20.53
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,57.47,42.09
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,83.16,62.87
2016,8,15,8,15,0.0,112.0,2.9,23.0,112.0,85.79,64.74
2016,8,15,8,30,0.0,115.0,2.9,23.0,115.0,88.32,66.54
2016,8,15,8,45,4.0,153.5,2.95,23.5,156.0,119.63,91.21
2016,8,15,9,0,8.0,192.0,3.0,24.0,197.0,151.65,116.03
2016,8,15,9,15,12.0,216.0,2.9,24.0,224.0,173.1,132.47
2016,8,15,9,30,16.0,240.0,2.8,24.0,251.0,195.04,149.18
2016,8,15,9,45,10.5,210.0,2.75,24.0,217.5,169.35,128.82
2016,8,15,10,0,5.0,180.0,2.7,24.0,184.0,143.03,108.02
2016,8,15,10,15,2.5,155.0,2.6,24.0,157.0,122.11,91.45
2016,8,15,10,30,0.0,130.0,2.5,24.0,130.0,100.99,74.69
2016,8,15,10,45,0.0,132.0,2.45,24.5,132.0,102.68,75.76
2016,8,15,11,0,0.0,134.0,2.4,25.0,134.0,104.37,76.82
2016,8,15,11,15,6.5,194.5,2.3,25.0,200.5,157.37,117.95
2016,8,15,11,30,13.0,255.0,2.2,25.0,267.0,211.16,158.94
2016,8,15,11,45,11.0,227.5,2.15,25.0,238.0,187.89,140.97
2016,8,15,12,0,9.0,200.0,2.1,25.0,209.0,164.54,123.08
2016,8,15,12,15,9.5,205.5,2.05,25.0,215.5,169.5,126.88
2016,8,15,12,30,10.0,211.0,2.0,25.0,222.0,174.39,130.59
2016,8,15,12,45,12.0,237.0,2.0,25.0,249.0,196.88,147.73
2016,8,15,13,0,14.0,263.0,2.0,25.0,276.0,219.33,164.72
2016,8,15,13,15,11.0,226.5,1.95,25.0,237.5,187.31,140.37
2016,8,15,13,30,8.0,190.0,1.9,25.0,199.0,155.47,116.13
2016,8,15,13,45,10.0,217.5,1.9,25.0,228.0,178.68,134.08
2016,8,15,14,0,12.0,245.0,1.9,25.0,257.0,201.78,151.76
2016,8,15,14,15,17.5,281.0,1.9,25.0,297.0,234.17,176.47
2016,8,15,14,30,23.0,317.0,1.9,25.0,337.0,266.22,200.74
2016,8,15,14,45,19.5,291.0,1.9,25.0,307.5,241.83,182.52
2016,8,15,15,0,16.0,265.0,1.9,25.0,278.0,217.75,164.59
2016,8,15,15,15,47.5,297.5,1.9,25.0,333.0,269.55,204.62
2016,8,15,15,30,79.0,330.0,1.9,25.0,388.0,311.09,236.13
2016,8,15,15,45,103.0,312.5,1.95,25.0,383.0,304.81,231.73
2016,8,15,16,0,127.0,295.0,2.0,25.0,378.0,302.61,230.29
2016,8,15,16,15,88.0,260.5,1.95,24.5,315.5,244.03,186.33
2016,8,15,16,30,49.0,226.0,1.9,24.0,253.0,195.95,150.15
2016,8,15,16,45,66.5,208.0,1.9,24.0,241.0,183.73,140.49
2016,8,15,17,0,84.0,190.0,1.9,24.0,229.0,169.55,128.78
2016,8,15,17,15,75.5,165.5,1.85,24.0,197.0,142.74,107.6
2016,8,15,17,30,67.0,141.0,1.8,24.0,165.0,117.05,87.31
2016,8,15,17,45,54.5,117.0,1.75,24.0,134.0,92.47,68.16
2016,8,15,18,0,42.0,93.0,1.7,24.0,103.0,69.68,50.64
2016,8,15,18,15,24.5,69.5,1.65,23.5,75.0,50.18,37.34
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,33.98,23.0
2016,8,15,18,45,3.5,26.5,1.55,23.0,27.0,19.89,9.18
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,5.51,0.0
2016,8,15,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,9.5,16.0,2.55,21.0,17.0,12.21,0.0
2016,8,16,6,30,19.0,32.0,2.6,21.0,34.0,23.96,13.6
2016,8,16,6,45,47.5,53.5,2.65,21.5,62.5,39.24,27.83
2016,8,16,7,0,76.0,75.0,2.7,22.0,91.0,54.02,41.03
2016,8,16,7,15,93.5,99.0,2.75,22.0,124.5,79.13,57.01
2016,8,16,7,30,111.0,123.0,2.8,22.0,158.0,106.74,78.02
2016,8,16,7,45,66.0,137.5,2.85,22.5,159.5,116.33,87.47
2016,8,16,8,0,21.0,152.0,2.9,23.0,161.0,120.1,92.07
2016,8,16,8,15,10.5,114.0,2.85,23.0,118.5,90.45,68.21
2016,8,16,8,30,0.0,76.0,2.8,23.0,76.0,58.4,42.25
2016,8,16,8,45,25.0,164.5,2.8,23.5,180.0,139.67,107.01
2016,8,16,9,0,50.0,253.0,2.8,24.0,284.0,222.92,171.56
2016,8,16,9,15,35.5,252.5,2.7,24.5,275.5,218.95,167.66
2016,8,16,9,30,21.0,252.0,2.6,25.0,267.0,207.4,158.01
2016,8,16,9,45,36.5,293.0,2.55,25.5,320.5,257.66,195.86
2016,8,16,10,0,52.0,334.0,2.5,26.0,374.0,303.63,229.66
2016,8,16,10,15,56.5,346.5,2.35,26.0,392.5,320.03,241.3
2016,8,16,10,30,61.0,359.0,2.2,26.0,411.0,336.55,253.05
2016,8,16,10,45,62.5,372.0,2.1,26.0,426.5,351.4,263.48
2016,8,16,11,0,64.0,385.0,2.0,26.0,442.0,366.12,273.75
2016,8,16,11,15,50.0,372.5,1.9,26.0,417.5,346.97,259.04
2016,8,16,11,30,36.0,360.0,1.8,26.0,393.0,326.89,243.79
2016,8,16,11,45,36.0,365.0,1.7,26.5,399.0,332.3,247.02
2016,8,16,12,0,36.0,370.0,1.6,27.0,405.0,337.46,249.96
2016,8,16,12,15,32.5,376.0,1.55,27.0,407.5,340.3,251.7
2016,8,16,12,30,29.0,382.0,1.5,27.0,410.0,342.82,253.25
2016,8,16,12,45,19.0,287.0,1.5,27.0,305.0,243.18,180.4
2016,8,16,13,0,9.0,192.0,1.5,27.0,200.0,158.35,117.04
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.0,121.1,88.78
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,84.19,60.3
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,76.26,54.25
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,68.36,48.15
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,48.8,32.91
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,29.36,17.63
2016,8,16,14,45,0.0,31.0,2.0,27.0,31.0,23.91,13.36
2016,8,16,15,0,0.0,24.0,2.1,27.0,24.0,18.48,9.08
2016,8,16,15,15,0.0,40.5,2.2,26.5,40.5,31.19,19.27
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,43.9,29.53
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,52.37,36.37
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,60.84,43.25
2016,8,16,16,15,0.0,113.0,2.5,25.5,113.0,87.08,64.47
2016,8,16,16,30,0.0,147.0,2.5,25.0,147.0,113.02,85.52
2016,8,16,16,45,0.0,114.0,2.55,25.0,114.0,87.52,65.39
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,62.24,45.23
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,53.71,38.54
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,45.19,31.75
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,36.7,24.79
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,28.24,17.74
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,20.57,11.99
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,12.92,5.2
2016,8,16,18,45,0.0,9.5,1.7,24.0,9.5,7.2,0.0
2016,8,16,19,0,0.0,2.0,1.6,24.0,2.0,1.57,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.5,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,9.83,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,19.06,9.45
2016,8,17,6,45,0.0,46.5,2.5,23.5,46.5,34.56,23.61
2016,8,17,7,0,0.0,68.0,2.6,24.0,68.0,49.93,37.18
2016,8,17,7,15,10.0,90.0,2.7,24.0,93.0,67.32,49.57
2016,8,17,7,30,20.0,112.0,2.8,24.0,118.0,86.19,64.53
2016,8,17,7,45,10.5,122.5,2.95,24.5,126.0,94.42,71.38
2016,8,17,8,0,1.0,133.0,3.1,25.0,134.0,101.33,76.99
2016,8,17,8,15,11.5,161.0,3.15,25.0,167.5,126.25,96.39
2016,8,17,8,30,22.0,189.0,3.2,25.0,201.0,152.57,116.79
2016,8,17,8,45,83.5,232.5,3.25,25.5,283.0,217.01,166.02
2016,8,17,9,0,145.0,276.0,3.3,26.0,365.0,291.29,222.28
2016,8,17,9,15,172.5,299.5,3.3,26.0,413.5,333.24,253.95
2016,8,17,9,30,200.0,323.0,3.3,26.0,462.0,377.43,287.09
2016,8,17,9,45,250.0,336.0,3.3,26.5,521.5,436.87,330.65
2016,8,17,10,0,300.0,349.0,3.3,27.0,581.0,491.7,370.18
2016,8,17,10,15,225.5,379.0,3.3,27.0,557.5,470.59,353.6
2016,8,17,10,30,151.0,409.0,3.3,27.0,534.0,452.83,339.25
2016,8,17,10,45,100.5,400.0,3.3,27.5,484.5,403.66,301.91
2016,8,17,11,0,50.0,391.0,3.3,28.0,435.0,361.44,269.35
2016,8,17,11,15,62.5,415.0,3.3,28.0,472.0,393.73,293.0
2016,8,17,11,30,75.0,439.0,3.3,28.0,509.0,426.39,316.51
2016,8,17,11,45,40.5,303.0,3.3,28.5,341.0,283.77,211.31
2016,8,17,12,0,6.0,167.0,3.3,29.0,173.0,135.91,99.45
2016,8,17,12,15,3.0,146.0,3.3,29.0,149.0,116.85,84.97
2016,8,17,12,30,0.0,125.0,3.3,29.0,125.0,97.76,70.24
2016,8,17,12,45,26.5,279.0,3.3,29.0,304.0,253.34,188.64
2016,8,17,13,0,53.0,433.0,3.3,29.0,483.0,406.98,300.94
2016,8,17,13,15,37.0,382.5,3.25,29.0,417.5,349.4,258.52
2016,8,17,13,30,21.0,332.0,3.2,29.0,352.0,280.66,208.09
2016,8,17,13,45,96.0,391.5,3.2,29.0,478.5,401.61,298.61
2016,8,17,14,0,171.0,451.0,3.2,29.0,605.0,519.58,383.77
2016,8,17,14,15,102.5,400.0,3.15,29.0,491.5,407.83,302.58
2016,8,17,14,30,34.0,349.0,3.1,29.0,378.0,311.44,231.59
2016,8,17,14,45,151.0,360.0,3.1,29.0,481.0,410.08,306.51
2016,8,17,15,0,268.0,371.0,3.1,29.0,584.0,498.57,371.41
2016,8,17,15,15,163.5,343.0,3.05,28.5,471.0,389.1,291.57
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,288.55,217.2
2016,8,17,15,45,142.0,301.5,2.95,28.0,395.5,325.79,246.1
2016,8,17,16,0,225.0,288.0,2.9,28.0,433.0,346.83,261.57
2016,8,17,16,15,118.0,236.0,2.8,27.5,312.0,245.09,185.42
2016,8,17,16,30,11.0,184.0,2.7,27.0,191.0,145.76,110.23
2016,8,17,16,45,40.5,184.0,2.65,27.0,203.5,157.33,119.19
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,161.87,121.98
2016,8,17,17,15,66.0,159.5,2.45,26.5,186.5,136.85,102.41
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,112.47,83.24
2016,8,17,17,45,52.0,111.5,2.15,26.0,127.5,88.8,64.75
2016,8,17,18,0,42.0,88.0,2.0,26.0,98.0,66.63,47.66
2016,8,17,18,15,25.5,65.5,1.9,25.5,71.5,47.54,34.72
2016,8,17,18,30,9.0,43.0,1.8,25.0,45.0,31.87,20.89
2016,8,17,18,45,4.5,24.5,1.75,24.5,25.5,18.41,7.01
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,4.72,0.0
2016,8,17,19,15,0.0,3.0,1.8,24.0,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,23.0,14.5,11.41,0.0
2016,8,18,6,30,0.0,29.0,1.4,23.0,29.0,21.74,11.46
2016,8,18,6,45,19.0,50.5,1.55,23.0,54.5,37.09,25.79
2016,8,18,7,0,38.0,72.0,1.7,23.0,80.0,52.66,39.67
2016,8,18,7,15,53.0,95.5,1.75,23.0,110.5,74.3,54.0
2016,8,18,7,30,68.0,119.0,1.8,23.0,141.0,98.16,72.47
2016,8,18,7,45,34.5,126.0,1.9,23.5,137.5,102.8,77.44
2016,8,18,8,0,1.0,133.0,2.0,24.0,134.0,101.41,77.29
2016,8,18,8,15,0.5,133.0,2.05,24.5,133.5,101.92,77.29
2016,8,18,8,30,0.0,133.0,2.1,25.0,133.0,102.15,77.04
2016,8,18,8,45,2.0,154.5,2.2,25.5,156.0,119.79,90.57
2016,8,18,9,0,4.0,176.0,2.3,26.0,179.0,137.78,104.19
2016,8,18,9,15,14.0,217.0,2.3,26.0,226.5,175.4,133.15
2016,8,18,9,30,24.0,258.0,2.3,26.0,274.0,214.29,162.71
2016,8,18,9,45,56.0,307.5,2.3,26.0,349.5,282.3,214.15
2016,8,18,10,0,88.0,357.0,2.3,26.0,425.0,347.04,262.19
2016,8,18,10,15,98.0,379.0,2.25,26.0,458.0,376.62,283.42
2016,8,18,10,30,108.0,401.0,2.2,26.0,491.0,406.69,304.94
2016,8,18,10,45,102.5,414.5,2.15,26.5,503.0,418.49,312.18
2016,8,18,11,0,97.0,428.0,2.1,27.0,515.0,429.63,318.95
2016,8,18,11,15,177.0,441.0,2.05,27.0,602.5,518.85,383.41
2016,8,18,11,30,257.0,454.0,2.0,27.0,690.0,610.68,447.6
2016,8,18,11,45,190.0,465.0,1.95,27.0,641.5,558.62,409.34
2016,8,18,12,0,123.0,476.0,1.9,27.0,593.0,515.7,377.88
2016,8,18,12,15,131.5,480.5,1.85,27.0,605.5,528.23,386.78
2016,8,18,12,30,140.0,485.0,1.8,27.0,618.0,539.98,394.78
2016,8,18,12,45,140.0,483.5,1.8,27.0,616.5,538.54,393.73
2016,8,18,13,0,140.0,482.0,1.8,27.0,615.0,536.18,392.17
2016,8,18,13,15,209.5,468.0,1.75,27.0,664.5,579.49,423.68
2016,8,18,13,30,279.0,454.0,1.7,27.0,714.0,632.32,460.71
2016,8,18,13,45,210.0,451.0,1.7,27.0,644.5,556.98,407.7
2016,8,18,14,0,141.0,448.0,1.7,27.0,575.0,495.18,364.0
2016,8,18,14,15,71.0,293.5,1.7,27.0,357.5,294.73,220.16
2016,8,18,14,30,1.0,139.0,1.7,27.0,140.0,108.91,79.52
2016,8,18,14,45,38.0,251.0,1.75,27.0,281.0,230.91,173.87
2016,8,18,15,0,75.0,363.0,1.8,27.0,422.0,346.56,259.91
2016,8,18,15,15,46.5,307.0,1.85,27.0,343.0,278.27,209.08
2016,8,18,15,30,18.0,251.0,1.9,27.0,264.0,206.29,155.23
2016,8,18,15,45,19.0,240.5,1.95,27.0,253.5,197.31,148.95
2016,8,18,16,0,20.0,230.0,2.0,27.0,243.0,188.19,142.34
2016,8,18,16,15,115.0,233.5,2.0,26.5,298.0,242.44,184.18
2016,8,18,16,30,210.0,237.0,2.0,26.0,353.0,274.43,207.4
2016,8,18,16,45,148.5,211.5,2.05,26.0,289.5,220.05,165.93
2016,8,18,17,0,87.0,186.0,2.1,26.0,226.0,168.61,127.08
2016,8,18,17,15,82.5,160.5,2.0,25.5,194.5,141.69,106.02
2016,8,18,17,30,78.0,135.0,1.9,25.0,163.0,115.47,85.29
2016,8,18,17,45,66.5,111.5,1.85,25.0,132.0,90.62,65.86
2016,8,18,18,0,55.0,88.0,1.8,25.0,101.0,67.42,48.09
2016,8,18,18,15,36.0,65.5,1.85,24.5,73.0,47.5,34.8
2016,8,18,18,30,17.0,43.0,1.9,24.0,45.0,31.78,20.84
2016,8,18,18,45,8.5,24.5,1.95,24.0,25.5,18.46,6.34
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,4.72,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.5,17.5,2.0,23.0,22.5,13.77,0.0
2016,8,19,6,30,117.0,35.0,2.2,23.0,45.0,25.99,14.61
2016,8,19,6,45,220.5,51.0,2.4,23.5,88.5,37.93,26.39
2016,8,19,7,0,324.0,67.0,2.6,24.0,132.0,54.22,36.2
2016,8,19,7,15,395.0,78.0,2.8,24.5,183.0,91.22,55.36
2016,8,19,7,30,466.0,89.0,3.0,25.0,234.0,136.19,85.65
2016,8,19,7,45,236.0,113.5,3.2,25.5,187.5,137.42,96.54
2016,8,19,8,0,6.0,138.0,3.4,26.0,141.0,106.47,80.62
2016,8,19,8,15,327.5,126.0,3.5,26.0,294.5,211.29,155.27
2016,8,19,8,30,649.0,114.0,3.6,26.0,448.0,342.64,252.87
2016,8,19,8,45,342.0,176.5,3.7,26.5,354.5,298.84,225.76
2016,8,19,9,0,35.0,239.0,3.8,27.0,261.0,206.48,157.05
2016,8,19,9,15,394.0,181.5,3.8,27.0,453.0,368.43,281.17
2016,8,19,9,30,753.0,124.0,3.8,27.0,645.0,543.41,412.41
2016,8,19,9,45,774.0,123.0,3.8,27.5,688.5,588.03,444.83
2016,8,19,10,0,795.0,122.0,3.8,28.0,732.0,631.9,476.46
2016,8,19,10,15,478.5,265.0,3.75,28.0,637.5,569.98,428.16
2016,8,19,10,30,162.0,408.0,3.7,28.0,543.0,462.65,345.57
2016,8,19,10,45,498.0,267.5,3.7,28.5,702.5,620.89,464.7
2016,8,19,11,0,834.0,127.0,3.7,29.0,862.0,759.06,565.43
2016,8,19,11,15,839.0,128.5,3.65,29.0,883.5,782.59,579.92
2016,8,19,11,30,844.0,130.0,3.6,29.0,905.0,803.17,593.07
2016,8,19,11,45,832.5,140.5,3.6,29.5,914.5,814.57,599.06
2016,8,19,12,0,821.0,151.0,3.6,30.0,924.0,822.27,602.67
2016,8,19,12,15,822.0,151.5,3.55,30.0,929.5,829.11,606.78
2016,8,19,12,30,823.0,152.0,3.5,30.0,935.0,832.86,608.92
2016,8,19,12,45,602.5,287.0,3.45,30.0,859.5,785.6,572.72
2016,8,19,13,0,382.0,422.0,3.4,30.0,784.0,700.82,510.08
2016,8,19,13,15,595.0,288.5,3.35,30.0,844.5,771.68,563.72
2016,8,19,13,30,808.0,155.0,3.3,30.0,905.0,815.42,597.35
2016,8,19,13,45,799.0,156.5,3.25,30.0,884.5,796.17,584.12
2016,8,19,14,0,790.0,158.0,3.2,30.0,864.0,774.11,568.95
2016,8,19,14,15,573.5,270.0,3.1,30.0,774.0,692.12,508.36
2016,8,19,14,30,357.0,382.0,3.0,30.0,684.0,597.96,439.34
2016,8,19,14,45,287.0,380.0,2.95,30.0,617.0,534.2,394.24
2016,8,19,15,0,217.0,378.0,2.9,30.0,550.0,463.88,343.82
2016,8,19,15,15,118.5,318.5,2.7,29.5,412.0,342.84,256.05
2016,8,19,15,30,20.0,259.0,2.5,29.0,274.0,214.01,160.02
2016,8,19,15,45,199.0,256.0,2.4,29.0,384.0,321.41,242.31
2016,8,19,16,0,378.0,253.0,2.3,29.0,494.0,403.54,301.74
2016,8,19,16,15,321.0,241.0,2.15,28.5,433.5,347.36,259.49
2016,8,19,16,30,264.0,229.0,2.0,28.0,373.0,296.01,221.08
2016,8,19,16,45,342.0,189.5,1.9,28.0,355.5,274.72,202.33
2016,8,19,17,0,420.0,150.0,1.8,28.0,338.0,249.53,178.92
2016,8,19,17,15,466.5,120.0,1.7,27.5,302.5,209.92,144.47
2016,8,19,17,30,513.0,90.0,1.6,27.0,267.0,168.04,108.02
2016,8,19,17,45,454.0,80.0,1.55,27.0,215.5,116.88,70.32
2016,8,19,18,0,395.0,70.0,1.5,27.0,164.0,75.53,44.57
2016,8,19,18,15,304.0,57.0,1.55,26.5,117.5,42.71,30.42
2016,8,19,18,30,213.0,44.0,1.6,26.0,71.0,32.95,21.52
2016,8,19,18,45,106.5,22.0,1.7,26.0,35.5,16.64,4.21
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,24.0,6.0,4.72,0.0
2016,8,20,6,30,0.0,12.0,1.9,24.0,12.0,9.11,1.36
2016,8,20,6,45,0.0,24.5,2.0,24.0,24.5,18.67,10.11
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,28.26,17.61
2016,8,20,7,15,0.0,51.5,2.15,24.0,51.5,39.43,26.99
2016,8,20,7,30,0.0,66.0,2.2,24.0,66.0,50.51,36.18
2016,8,20,7,45,0.0,71.0,2.3,24.5,71.0,54.46,39.27
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,58.36,42.23
2016,8,20,8,15,0.0,97.0,2.5,25.0,97.0,74.48,55.13
2016,8,20,8,30,0.0,118.0,2.6,25.0,118.0,90.73,67.97
2016,8,20,8,45,2.5,149.5,2.75,25.5,151.5,116.28,87.87
2016,8,20,9,0,5.0,181.0,2.9,26.0,185.0,142.33,107.88
2016,8,20,9,15,4.0,177.5,2.9,26.0,181.0,139.62,105.4
2016,8,20,9,30,3.0,174.0,2.9,26.0,177.0,136.73,102.85
2016,8,20,9,45,6.0,195.0,2.95,26.5,200.5,155.43,116.95
2016,8,20,10,0,9.0,216.0,3.0,27.0,224.0,174.48,131.15
2016,8,20,10,15,14.0,253.5,2.95,27.0,266.0,208.41,156.85
2016,8,20,10,30,19.0,291.0,2.9,27.0,308.0,242.94,182.71
2016,8,20,10,45,23.5,318.0,2.9,27.0,339.0,269.09,202.07
2016,8,20,11,0,28.0,345.0,2.9,27.0,370.0,307.49,230.39
2016,8,20,11,15,26.0,345.5,2.85,27.0,369.5,307.69,230.11
