Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,30,24.0,346.0,2.8,27.0,369.0,294.98,220.44
2016,8,20,11,45,20.5,328.0,2.8,27.5,348.0,277.95,207.24
2016,8,20,12,0,17.0,310.0,2.8,28.0,327.0,260.71,193.94
2016,8,20,12,15,16.0,299.0,2.7,28.0,315.0,251.12,186.74
2016,8,20,12,30,15.0,288.0,2.6,28.0,303.0,241.41,179.45
2016,8,20,12,45,17.0,306.0,2.55,28.0,322.5,257.78,191.65
2016,8,20,13,0,19.0,324.0,2.5,28.0,342.0,274.03,203.66
2016,8,20,13,15,21.0,332.5,2.45,28.0,352.5,282.34,209.82
2016,8,20,13,30,23.0,341.0,2.4,28.0,363.0,290.46,215.89
2016,8,20,13,45,19.0,309.5,2.35,28.0,327.0,260.82,194.01
2016,8,20,14,0,15.0,278.0,2.3,28.0,291.0,231.42,172.28
2016,8,20,14,15,7.5,179.0,2.15,27.5,185.5,145.7,107.85
2016,8,20,14,30,0.0,80.0,2.0,27.0,80.0,61.96,43.24
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,61.12,42.73
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,60.28,42.16
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,38.91,25.42
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,17.66,8.55
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,14.18,5.79
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,10.72,3.02
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,9.17,1.8
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,7.63,0.57
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,6.48,0.0
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,5.33,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,4.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.15,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,6.06,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.5,15.5,11.77,4.37
2016,8,21,7,0,0.0,23.0,2.6,22.0,23.0,17.5,8.86
2016,8,21,7,15,0.0,32.0,2.55,22.0,32.0,24.39,14.73
2016,8,21,7,30,0.0,41.0,2.5,22.0,41.0,31.31,20.53
2016,8,21,7,45,0.0,65.5,2.5,22.0,65.5,50.22,36.2
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,68.99,51.54
2016,8,21,8,15,0.0,110.5,2.55,22.0,110.5,84.8,64.26
2016,8,21,8,30,0.0,131.0,2.6,22.0,131.0,100.75,76.93
2016,8,21,8,45,8.0,171.0,2.65,22.5,176.0,135.33,104.15
2016,8,21,9,0,16.0,211.0,2.7,23.0,221.0,171.09,131.88
2016,8,21,9,15,82.0,266.5,2.6,23.0,322.5,256.99,198.58
2016,8,21,9,30,148.0,322.0,2.5,23.0,424.0,353.08,271.57
2016,8,21,9,45,100.0,326.5,2.45,23.5,397.5,326.89,250.29
2016,8,21,10,0,52.0,331.0,2.4,24.0,371.0,304.67,232.13
2016,8,21,10,15,116.0,368.5,2.1,24.0,463.0,393.65,298.66
2016,8,21,10,30,180.0,406.0,1.8,24.0,555.0,476.85,358.55
2016,8,21,10,45,146.0,418.5,1.5,24.5,542.5,469.35,349.93
2016,8,21,11,0,112.0,431.0,1.2,25.0,530.0,447.03,331.28
2016,8,21,11,15,70.0,395.0,0.95,25.0,457.0,385.86,285.89
2016,8,21,11,30,28.0,359.0,0.7,25.0,384.0,322.63,238.77
2016,8,21,11,45,73.0,415.5,0.45,25.5,483.5,409.91,300.52
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,512.4,368.1
2016,8,21,12,15,71.0,413.5,0.5,26.0,480.5,408.65,297.48
2016,8,21,12,30,24.0,355.0,0.8,26.0,378.0,318.2,234.39
2016,8,21,12,45,19.0,313.0,1.1,26.0,331.5,265.42,197.16
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,226.72,169.04
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,288.43,215.36
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,339.54,252.99
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.0,313.22,233.91
2016,8,21,14,0,22.0,325.0,2.1,26.0,344.0,275.41,206.41
2016,8,21,14,15,87.5,370.5,2.2,26.0,444.5,374.6,281.58
2016,8,21,14,30,153.0,416.0,2.3,26.0,545.0,469.86,351.54
2016,8,21,14,45,132.0,394.5,2.45,26.0,503.0,430.23,322.81
2016,8,21,15,0,111.0,373.0,2.6,26.0,461.0,381.33,287.63
2016,8,21,15,15,71.5,327.0,2.6,25.5,383.0,312.37,237.02
2016,8,21,15,30,32.0,281.0,2.6,25.0,305.0,246.87,188.05
2016,8,21,15,45,47.5,275.5,2.65,25.0,307.5,248.38,189.91
2016,8,21,16,0,63.0,270.0,2.7,25.0,310.0,248.27,190.2
2016,8,21,16,15,36.0,223.5,2.65,25.0,246.0,194.31,148.8
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,140.03,106.81
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,135.28,103.31
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,129.63,98.86
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,109.75,83.39
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,90.58,68.32
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,72.33,53.74
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,55.06,39.69
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,38.99,27.61
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,23.51,13.82
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,11.82,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.5,2.35,24.0,3.5,2.65,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,3.79,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,82.5,61.83,44.87
2016,8,22,8,0,24.0,150.0,2.5,25.0,160.0,120.56,91.77
2016,8,22,8,15,13.5,154.0,2.6,25.5,159.5,122.33,93.04
2016,8,22,8,30,3.0,158.0,2.7,26.0,159.0,122.71,93.08
2016,8,22,8,45,5.0,172.0,2.85,26.5,175.0,134.95,102.21
2016,8,22,9,0,7.0,186.0,3.0,27.0,191.0,147.42,111.44
2016,8,22,9,15,10.5,208.0,3.05,27.0,215.5,167.21,126.5
2016,8,22,9,30,14.0,230.0,3.1,27.0,240.0,187.43,141.79
2016,8,22,9,45,33.5,280.5,3.2,27.5,306.0,248.8,188.19
2016,8,22,10,0,53.0,331.0,3.3,28.0,372.0,306.05,230.56
2016,8,22,10,15,171.0,359.0,3.35,28.0,499.0,424.63,319.5
2016,8,22,10,30,289.0,387.0,3.4,28.0,626.0,551.96,412.16
2016,8,22,10,45,303.0,399.0,3.45,28.0,657.0,583.49,433.93
2016,8,22,11,0,317.0,411.0,3.5,28.0,688.0,614.6,455.71
2016,8,22,11,15,318.0,422.0,3.5,28.0,706.5,633.84,468.71
2016,8,22,11,30,319.0,433.0,3.5,28.0,725.0,651.74,480.77
2016,8,22,11,45,588.0,280.5,3.55,28.5,828.0,763.87,563.44
2016,8,22,12,0,857.0,128.0,3.6,29.0,931.0,844.06,620.28
2016,8,22,12,15,858.5,128.0,3.6,29.0,936.5,851.1,624.25
2016,8,22,12,30,860.0,128.0,3.6,29.0,942.0,854.89,626.66
2016,8,22,12,45,617.5,275.5,3.6,29.0,858.5,798.13,584.78
2016,8,22,13,0,375.0,423.0,3.6,29.0,775.0,702.79,514.27
2016,8,22,13,15,615.5,274.5,3.6,29.0,844.5,786.2,577.78
2016,8,22,13,30,856.0,126.0,3.6,29.0,914.0,827.22,609.27
2016,8,22,13,45,851.0,125.0,3.6,29.0,894.5,808.52,596.8
2016,8,22,14,0,846.0,124.0,3.6,29.0,875.0,786.78,582.69
2016,8,22,14,15,839.5,122.5,3.6,29.0,848.0,760.52,565.51
2016,8,22,14,30,833.0,121.0,3.6,29.0,821.0,731.51,545.53
2016,8,22,14,45,823.0,120.0,3.6,29.0,787.0,697.86,521.86
2016,8,22,15,0,813.0,119.0,3.6,29.0,753.0,667.97,500.29
2016,8,22,15,15,418.0,190.0,3.6,29.0,515.5,445.87,337.09
2016,8,22,15,30,23.0,261.0,3.6,29.0,278.0,218.03,163.47
2016,8,22,15,45,384.5,186.0,3.6,29.0,428.5,384.51,291.89
2016,8,22,16,0,746.0,111.0,3.6,29.0,579.0,486.24,365.03
2016,8,22,16,15,723.5,107.0,3.4,28.5,529.0,434.7,324.22
2016,8,22,16,30,701.0,103.0,3.2,28.0,479.0,382.27,282.35
2016,8,22,16,45,667.5,99.0,3.05,28.0,425.5,327.76,237.66
2016,8,22,17,0,634.0,95.0,2.9,28.0,372.0,275.48,194.17
2016,8,22,17,15,590.5,88.5,2.7,27.5,318.0,221.27,149.81
2016,8,22,17,30,547.0,82.0,2.5,27.0,264.0,171.11,109.51
2016,8,22,17,45,481.0,73.5,2.35,27.0,211.0,120.95,72.35
2016,8,22,18,0,415.0,65.0,2.2,27.0,158.0,78.17,45.37
2016,8,22,18,15,318.5,52.0,2.25,26.5,111.5,39.32,27.45
2016,8,22,18,30,222.0,39.0,2.3,26.0,65.0,29.42,18.29
2016,8,22,18,45,111.0,19.5,2.35,26.0,32.5,14.81,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,16.0,3.7,24.0,21.0,12.59,0.0
2016,8,23,6,30,124.0,32.0,3.8,24.0,42.0,23.87,12.01
2016,8,23,6,45,230.5,48.0,3.9,24.5,86.0,35.88,24.41
2016,8,23,7,0,337.0,64.0,4.0,25.0,130.0,58.48,36.19
2016,8,23,7,15,410.5,75.0,4.2,25.0,181.5,97.58,58.54
2016,8,23,7,30,484.0,86.0,4.4,25.0,233.0,148.36,94.77
2016,8,23,7,45,543.5,91.5,4.6,25.5,288.5,196.77,132.57
2016,8,23,8,0,603.0,97.0,4.8,26.0,344.0,251.25,176.9
2016,8,23,8,15,638.5,103.0,4.9,26.0,398.0,304.08,221.54
2016,8,23,8,30,674.0,109.0,5.0,26.0,452.0,359.61,268.02
2016,8,23,8,45,710.0,109.0,5.1,26.5,505.0,412.37,311.18
2016,8,23,9,0,746.0,109.0,5.2,27.0,558.0,467.75,355.4
2016,8,23,9,15,515.5,206.5,5.2,27.5,529.0,462.23,352.28
2016,8,23,9,30,285.0,304.0,5.2,28.0,500.0,428.08,325.52
2016,8,23,9,45,556.0,208.5,5.2,28.5,621.0,543.95,413.55
2016,8,23,10,0,827.0,113.0,5.2,29.0,742.0,653.37,495.6
2016,8,23,10,15,837.5,115.0,5.2,29.0,779.0,692.26,523.79
2016,8,23,10,30,848.0,117.0,5.2,29.0,816.0,729.03,550.26
2016,8,23,10,45,859.0,116.5,5.25,29.5,846.0,761.66,572.54
2016,8,23,11,0,870.0,116.0,5.3,30.0,876.0,791.79,591.72
2016,8,23,11,15,875.0,117.0,5.25,30.0,898.0,815.74,607.29
2016,8,23,11,30,880.0,118.0,5.2,30.0,920.0,836.59,620.75
2016,8,23,11,45,881.5,119.5,5.2,30.0,933.5,851.77,630.61
2016,8,23,12,0,883.0,121.0,5.2,30.0,947.0,863.6,638.3
2016,8,23,12,15,884.0,121.5,5.2,30.0,952.5,870.79,642.93
2016,8,23,12,30,885.0,122.0,5.2,30.0,958.0,874.61,645.4
2016,8,23,12,45,884.5,122.0,5.2,30.5,955.0,873.34,643.23
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,868.7,638.91
2016,8,23,13,15,881.5,121.0,5.15,31.0,940.5,858.13,631.75
2016,8,23,13,30,879.0,120.0,5.1,31.0,929.0,844.24,622.46
2016,8,23,13,45,874.0,119.5,5.1,31.0,909.0,825.47,610.2
2016,8,23,14,0,869.0,119.0,5.1,31.0,889.0,803.57,595.86
2016,8,23,14,15,862.5,118.0,5.05,31.0,861.5,777.05,578.12
2016,8,23,14,30,856.0,117.0,5.0,31.0,834.0,747.72,557.87
2016,8,23,14,45,837.5,120.0,4.95,31.0,797.0,710.69,531.35
2016,8,23,15,0,819.0,123.0,4.9,31.0,760.0,678.25,507.55
2016,8,23,15,15,806.0,120.5,4.8,30.5,719.0,635.93,477.43
2016,8,23,15,30,793.0,118.0,4.7,30.0,678.0,592.06,445.53
2016,8,23,15,45,771.5,117.0,4.65,30.0,630.5,543.55,408.72
2016,8,23,16,0,750.0,116.0,4.6,30.0,583.0,494.72,370.87
2016,8,23,16,15,726.5,111.5,4.35,29.5,532.5,441.09,329.04
2016,8,23,16,30,703.0,107.0,4.1,29.0,482.0,388.45,286.98
2016,8,23,16,45,667.0,103.0,3.9,29.0,427.5,332.74,241.39
2016,8,23,17,0,631.0,99.0,3.7,29.0,373.0,279.54,197.25
2016,8,23,17,15,586.0,92.5,3.4,28.5,318.5,224.91,152.63
2016,8,23,17,30,541.0,86.0,3.1,28.0,264.0,174.53,112.21
2016,8,23,17,45,473.5,76.5,2.85,27.5,210.5,123.51,74.54
2016,8,23,18,0,406.0,67.0,2.6,27.0,157.0,77.22,44.63
2016,8,23,18,15,305.5,53.5,2.55,26.5,110.0,40.26,28.19
2016,8,23,18,30,205.0,40.0,2.5,26.0,63.0,30.04,18.64
2016,8,23,18,45,102.5,20.0,2.5,26.0,31.5,15.14,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,14.0,2.75,23.0,23.0,11.02,0.0
2016,8,24,6,30,223.0,28.0,3.0,23.0,46.0,21.41,10.0
2016,8,24,6,45,341.5,39.0,3.3,23.5,92.5,31.77,21.05
2016,8,24,7,0,460.0,50.0,3.6,24.0,139.0,56.29,31.47
2016,8,24,7,15,529.5,58.0,3.75,24.5,192.5,100.24,55.88
2016,8,24,7,30,599.0,66.0,3.9,25.0,246.0,152.02,92.78
2016,8,24,7,45,653.0,69.0,4.1,25.5,303.0,203.7,134.0
2016,8,24,8,0,707.0,72.0,4.3,26.0,360.0,262.65,182.78
2016,8,24,8,15,737.5,76.0,4.3,26.0,415.0,317.4,229.62
2016,8,24,8,30,768.0,80.0,4.3,26.0,470.0,374.1,277.46
2016,8,24,8,45,794.5,81.5,4.35,26.5,523.0,428.35,322.01
2016,8,24,9,0,821.0,83.0,4.4,27.0,576.0,482.18,365.05
2016,8,24,9,15,836.5,85.5,4.4,27.5,624.0,532.17,403.97
2016,8,24,9,30,852.0,88.0,4.4,28.0,672.0,581.3,441.07
2016,8,24,9,45,580.0,215.0,4.4,28.5,624.0,567.07,428.08
2016,8,24,10,0,308.0,342.0,4.4,29.0,576.0,505.62,379.61
2016,8,24,10,15,601.0,218.0,4.4,29.0,702.5,632.84,475.87
2016,8,24,10,30,894.0,94.0,4.4,29.0,829.0,745.5,559.92
2016,8,24,10,45,900.0,95.5,4.4,29.5,858.5,777.52,579.82
2016,8,24,11,0,906.0,97.0,4.4,30.0,888.0,806.63,597.73
2016,8,24,11,15,910.0,97.5,4.35,30.0,909.0,830.17,612.78
2016,8,24,11,30,914.0,98.0,4.3,30.0,930.0,850.45,625.64
2016,8,24,11,45,908.5,103.5,4.3,30.5,941.5,863.93,632.9
2016,8,24,12,0,903.0,109.0,4.3,31.0,953.0,873.7,637.77
2016,8,24,12,15,903.5,109.5,4.25,31.0,957.5,880.58,641.88
2016,8,24,12,30,904.0,110.0,4.2,31.0,962.0,883.99,643.8
2016,8,24,12,45,901.0,111.0,4.2,31.0,958.0,881.37,642.07
2016,8,24,13,0,898.0,112.0,4.2,31.0,954.0,875.3,638.19
2016,8,24,13,15,895.5,111.5,4.15,31.0,941.5,864.93,631.34
2016,8,24,13,30,893.0,111.0,4.1,31.0,929.0,851.17,622.34
2016,8,24,13,45,885.5,111.5,4.1,31.0,908.5,830.88,609.27
2016,8,24,14,0,878.0,112.0,4.1,31.0,888.0,807.53,594.19
2016,8,24,14,15,871.5,111.0,4.05,31.0,860.0,780.67,576.55
2016,8,24,14,30,865.0,110.0,4.0,31.0,832.0,750.96,556.72
2016,8,24,14,45,843.5,115.0,3.95,31.0,794.5,713.2,530.02
2016,8,24,15,0,822.0,120.0,3.9,31.0,757.0,680.05,506.01
2016,8,24,15,15,809.0,117.5,3.85,30.5,715.5,637.5,476.28
2016,8,24,15,30,796.0,115.0,3.8,30.0,674.0,593.4,444.72
2016,8,24,15,45,776.5,113.0,3.75,30.0,627.0,544.85,408.24
2016,8,24,16,0,757.0,111.0,3.7,30.0,580.0,495.83,370.56
2016,8,24,16,15,734.0,106.5,3.5,29.5,529.5,442.79,329.49
2016,8,24,16,30,711.0,102.0,3.3,29.0,479.0,389.02,286.79
2016,8,24,16,45,677.5,97.5,3.1,29.0,425.0,333.26,241.24
2016,8,24,17,0,644.0,93.0,2.9,29.0,371.0,279.75,196.85
2016,8,24,17,15,600.5,86.5,2.6,28.5,316.5,224.69,151.81
2016,8,24,17,30,557.0,80.0,2.3,28.0,262.0,173.69,110.78
2016,8,24,17,45,487.5,71.5,2.05,27.5,208.0,122.19,72.75
2016,8,24,18,0,418.0,63.0,1.8,27.0,154.0,78.5,45.02
2016,8,24,18,15,320.5,50.0,1.75,26.5,107.5,37.91,26.18
2016,8,24,18,30,223.0,37.0,1.7,26.0,61.0,27.97,16.81
2016,8,24,18,45,111.5,18.5,1.65,26.0,30.5,14.05,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.5,1.4,22.5,22.0,10.62,0.0
2016,8,25,6,30,213.0,27.0,1.6,23.0,44.0,20.65,9.16
2016,8,25,6,45,319.0,40.0,1.8,23.5,89.5,32.5,21.64
2016,8,25,7,0,425.0,53.0,2.0,24.0,135.0,59.38,33.84
2016,8,25,7,15,495.5,62.0,2.1,24.0,188.0,102.48,58.79
2016,8,25,7,30,566.0,71.0,2.2,24.0,241.0,153.61,95.71
2016,8,25,7,45,611.5,77.5,2.3,24.5,296.0,204.87,136.9
2016,8,25,8,0,657.0,84.0,2.4,25.0,351.0,260.53,182.95
2016,8,25,8,15,689.5,89.0,2.4,25.0,405.5,314.63,228.6
2016,8,25,8,30,722.0,94.0,2.4,25.0,460.0,372.45,276.48
2016,8,25,8,45,748.5,97.0,2.4,25.5,512.0,426.01,319.61
2016,8,25,9,0,775.0,100.0,2.4,26.0,564.0,480.49,362.16
2016,8,25,9,15,792.0,103.0,2.35,26.5,611.5,530.48,400.0
2016,8,25,9,30,809.0,106.0,2.3,27.0,659.0,579.87,436.14
2016,8,25,9,45,824.5,107.0,2.25,27.5,702.0,621.14,465.55
2016,8,25,10,0,840.0,108.0,2.2,28.0,745.0,664.75,495.63
2016,8,25,10,15,849.5,110.0,2.15,28.0,781.0,703.48,522.45
2016,8,25,10,30,859.0,112.0,2.1,28.0,817.0,739.98,547.18
2016,8,25,10,45,866.0,113.0,2.05,28.5,846.0,771.25,566.36
2016,8,25,11,0,873.0,114.0,2.0,29.0,875.0,799.76,582.82
2016,8,25,11,15,549.5,284.0,1.95,29.0,767.5,721.17,524.12
2016,8,25,11,30,226.0,454.0,1.9,29.0,660.0,586.69,425.87
2016,8,25,11,45,559.0,283.5,1.9,29.0,802.0,751.39,545.64
2016,8,25,12,0,892.0,113.0,1.9,29.0,944.0,871.5,627.18
2016,8,25,12,15,892.5,113.5,1.9,29.0,948.5,878.25,630.15
2016,8,25,12,30,893.0,114.0,1.9,29.0,953.0,881.56,632.14
2016,8,25,12,45,626.0,271.5,1.9,29.5,858.5,811.39,582.2
2016,8,25,13,0,359.0,429.0,1.9,30.0,764.0,701.4,502.94
2016,8,25,13,15,621.5,270.5,1.9,30.0,842.5,796.83,573.28
2016,8,25,13,30,884.0,112.0,1.9,30.0,921.0,847.74,609.43
2016,8,25,13,45,879.0,111.5,1.9,30.0,900.5,828.65,597.03
2016,8,25,14,0,874.0,111.0,1.9,30.0,880.0,806.41,583.27
2016,8,25,14,15,680.5,214.5,1.9,30.0,802.0,743.17,539.03
2016,8,25,14,30,487.0,318.0,1.9,30.0,724.0,662.93,481.92
2016,8,25,14,45,427.5,327.0,1.95,30.0,672.5,609.73,445.81
2016,8,25,15,0,368.0,336.0,2.0,30.0,621.0,549.3,403.99
2016,8,25,15,15,336.5,322.5,2.0,29.5,571.5,501.27,371.21
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,454.68,338.71
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,437.58,326.89
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,423.3,316.05
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,401.92,299.36
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,374.34,276.28
2016,8,25,16,45,619.5,112.5,1.75,28.0,406.5,327.45,237.58
2016,8,25,17,0,635.0,92.0,1.7,28.0,363.0,277.7,195.53
2016,8,25,17,15,590.5,85.5,1.55,27.5,309.0,222.77,150.85
2016,8,25,17,30,546.0,79.0,1.4,27.0,255.0,172.03,110.14
2016,8,25,17,45,479.5,70.0,1.3,26.5,202.0,120.98,72.25
2016,8,25,18,0,413.0,61.0,1.2,26.0,149.0,77.41,44.22
2016,8,25,18,15,315.5,48.0,1.2,25.5,103.0,36.46,25.04
2016,8,25,18,30,218.0,35.0,1.2,25.0,57.0,26.51,15.52
2016,8,25,18,45,109.0,17.5,1.2,25.0,28.5,13.3,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,14.0,0.7,23.0,19.0,11.02,0.0
2016,8,26,6,30,122.0,28.0,0.8,23.0,38.0,21.05,9.13
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,33.72,22.66
2016,8,26,7,0,323.0,62.0,1.0,24.0,123.0,61.25,36.93
2016,8,26,7,15,394.5,74.0,1.0,24.0,174.0,100.94,61.23
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,148.77,95.85
2016,8,26,7,45,517.0,94.5,1.05,24.5,278.5,201.01,137.07
2016,8,26,8,0,568.0,103.0,1.1,25.0,332.0,254.98,180.56
2016,8,26,8,15,387.5,158.5,1.0,25.0,325.0,270.2,199.67
2016,8,26,8,30,207.0,214.0,0.9,25.0,318.0,256.64,193.8
2016,8,26,8,45,283.0,226.0,0.85,25.5,385.5,319.57,240.9
2016,8,26,9,0,359.0,238.0,0.8,26.0,453.0,383.57,287.63
2016,8,26,9,15,351.0,263.5,0.7,26.5,487.5,420.17,313.2
2016,8,26,9,30,343.0,289.0,0.6,27.0,522.0,455.27,336.85
2016,8,26,9,45,387.0,293.5,0.5,27.5,573.0,503.53,369.34
2016,8,26,10,0,431.0,298.0,0.4,28.0,624.0,564.78,409.32
2016,8,26,10,15,610.0,221.5,0.45,28.0,707.5,648.46,467.89
2016,8,26,10,30,789.0,145.0,0.5,28.0,791.0,729.96,523.98
2016,8,26,10,45,554.5,276.0,0.6,28.0,738.0,690.93,494.42
2016,8,26,11,0,320.0,407.0,0.7,28.0,685.0,622.77,446.07
2016,8,26,11,15,322.5,417.5,0.8,28.0,704.0,642.92,460.85
2016,8,26,11,30,325.0,428.0,0.9,28.0,723.0,661.75,473.8
2016,8,26,11,45,347.5,424.0,1.0,28.5,743.5,683.31,488.14
2016,8,26,12,0,370.0,420.0,1.1,29.0,764.0,703.73,501.63
2016,8,26,12,15,603.5,283.0,1.2,29.0,847.5,803.56,572.73
2016,8,26,12,30,837.0,146.0,1.3,29.0,931.0,863.87,615.0
2016,8,26,12,45,835.0,146.0,1.4,29.0,927.5,861.16,613.87
2016,8,26,13,0,833.0,146.0,1.5,29.0,924.0,855.27,611.46
2016,8,26,13,15,470.5,299.5,1.55,29.0,738.0,694.49,501.51
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,476.28,346.13
2016,8,26,13,45,108.5,442.0,1.7,29.0,539.5,464.35,339.81
2016,8,26,14,0,109.0,431.0,1.8,29.0,527.0,451.95,331.79
2016,8,26,14,15,321.0,367.5,1.9,29.0,637.0,583.02,428.54
2016,8,26,14,30,533.0,304.0,2.0,29.0,747.0,687.75,503.42
2016,8,26,14,45,529.5,286.5,2.1,29.0,710.5,651.06,478.42
2016,8,26,15,0,526.0,269.0,2.2,29.0,674.0,612.71,452.83
2016,8,26,15,15,437.5,282.5,2.25,28.5,606.5,544.09,404.89
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,471.59,353.42
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,373.61,281.65
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,294.81,222.94
2016,8,26,16,15,160.0,251.0,2.35,27.5,341.0,282.87,214.53
2016,8,26,16,30,198.0,225.0,2.3,27.0,329.0,266.96,202.13
2016,8,26,16,45,185.0,199.5,2.25,27.0,288.0,229.12,172.52
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,192.61,143.62
2016,8,26,17,15,160.0,149.5,2.1,26.5,209.5,158.55,116.59
2016,8,26,17,30,148.0,125.0,2.0,26.0,172.0,125.92,90.57
2016,8,26,17,45,128.0,101.5,1.9,26.0,136.0,94.56,66.03
2016,8,26,18,0,108.0,78.0,1.8,26.0,100.0,65.83,44.43
2016,8,26,18,15,74.5,55.5,1.8,25.5,68.5,40.48,28.34
2016,8,26,18,30,41.0,33.0,1.8,25.0,37.0,24.62,13.77
2016,8,26,18,45,20.5,16.5,1.85,24.5,18.5,12.98,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,73.5,13.5,0.6,22.5,19.0,10.62,0.0
2016,8,27,6,30,147.0,27.0,0.7,23.0,38.0,20.41,8.31
2016,8,27,6,45,249.5,42.5,0.8,23.5,81.0,32.1,21.27
2016,8,27,7,0,352.0,58.0,0.9,24.0,124.0,61.3,35.66
2016,8,27,7,15,422.5,69.0,0.9,24.0,175.0,102.02,60.75
2016,8,27,7,30,493.0,80.0,0.9,24.0,226.0,154.1,99.02
2016,8,27,7,45,541.5,88.0,0.9,24.5,279.5,203.62,138.33
2016,8,27,8,0,590.0,96.0,0.9,25.0,333.0,258.01,182.33
2016,8,27,8,15,624.5,102.5,0.75,25.5,386.5,310.89,224.94
2016,8,27,8,30,659.0,109.0,0.6,26.0,440.0,366.38,268.24
2016,8,27,8,45,686.0,113.0,0.45,26.5,491.0,418.58,307.54
2016,8,27,9,0,713.0,117.0,0.3,27.0,542.0,471.89,345.84
2016,8,27,9,15,732.0,121.0,0.4,27.0,589.0,521.48,382.86
2016,8,27,9,30,751.0,125.0,0.5,27.0,636.0,570.55,418.71
2016,8,27,9,45,763.5,129.5,0.6,27.5,677.5,615.39,450.03
2016,8,27,10,0,776.0,134.0,0.7,28.0,719.0,658.85,479.7
2016,8,27,10,15,787.0,136.5,0.8,28.0,755.0,697.81,506.8
2016,8,27,10,30,798.0,139.0,0.9,28.0,791.0,734.8,532.26
2016,8,27,10,45,804.0,142.0,1.05,28.5,819.5,766.23,553.25
2016,8,27,11,0,810.0,145.0,1.2,29.0,848.0,795.01,572.18
2016,8,27,11,15,534.0,295.5,1.3,29.0,763.5,724.67,521.04
2016,8,27,11,30,258.0,446.0,1.4,29.0,679.0,624.07,448.94
2016,8,27,11,45,166.0,445.0,1.5,29.0,595.5,535.89,388.62
2016,8,27,12,0,74.0,444.0,1.6,29.0,512.0,443.05,322.9
2016,8,27,12,15,454.0,295.5,1.65,29.0,719.5,686.38,500.28
2016,8,27,12,30,834.0,147.0,1.7,29.0,927.0,865.5,621.88
2016,8,27,12,45,599.5,285.5,1.8,29.0,845.0,806.26,578.92
2016,8,27,13,0,365.0,424.0,1.9,29.0,763.0,706.74,508.92
2016,8,27,13,15,593.5,285.5,1.95,29.0,829.0,791.26,571.87
2016,8,27,13,30,822.0,147.0,2.0,29.0,895.0,844.98,611.18
2016,8,27,13,45,513.5,291.5,2.05,29.0,755.5,708.51,515.59
2016,8,27,14,0,205.0,436.0,2.1,29.0,616.0,548.19,400.62
2016,8,27,14,15,161.0,419.5,2.1,29.0,558.0,492.94,362.54
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,439.39,324.45
2016,8,27,14,45,204.5,377.5,2.15,29.0,537.5,474.63,352.08
2016,8,27,15,0,292.0,352.0,2.2,29.0,575.0,514.73,382.01
2016,8,27,15,15,513.5,244.5,2.15,29.0,610.5,563.1,419.02
2016,8,27,15,30,735.0,137.0,2.1,29.0,646.0,584.55,435.48
2016,8,27,15,45,713.0,134.0,2.1,29.0,599.5,535.33,399.05
2016,8,27,16,0,691.0,131.0,2.1,29.0,553.0,486.04,362.14
2016,8,27,16,15,666.0,125.5,2.0,28.5,503.0,433.39,322.22
2016,8,27,16,30,641.0,120.0,1.9,28.0,453.0,381.62,281.88
2016,8,27,16,45,608.0,113.0,1.85,28.0,400.5,326.89,238.01
2016,8,27,17,0,575.0,106.0,1.8,28.0,348.0,274.55,195.26
2016,8,27,17,15,528.5,97.5,1.65,27.5,294.5,220.33,151.5
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,167.04,109.0
2016,8,27,17,45,418.0,77.0,1.4,26.5,189.5,117.62,72.04
2016,8,27,18,0,354.0,65.0,1.3,26.0,138.0,75.4,44.04
2016,8,27,18,15,260.5,49.0,1.3,25.5,93.5,37.41,25.71
2016,8,27,18,30,167.0,33.0,1.3,25.0,49.0,24.84,13.64
2016,8,27,18,45,83.5,16.5,1.3,25.0,24.5,12.98,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,13.0,1.7,21.5,18.0,10.23,0.0
2016,8,28,6,30,125.0,26.0,1.9,22.0,36.0,19.61,7.37
2016,8,28,6,45,221.0,43.5,2.1,22.5,78.0,32.65,21.76
2016,8,28,7,0,317.0,61.0,2.3,23.0,120.0,63.42,37.87
2016,8,28,7,15,387.5,73.5,2.35,23.5,170.5,103.61,63.51
2016,8,28,7,30,458.0,86.0,2.4,24.0,221.0,151.87,99.17
2016,8,28,7,45,508.0,95.0,2.45,24.5,274.0,204.38,141.27
2016,8,28,8,0,558.0,104.0,2.5,25.0,327.0,258.45,185.48
2016,8,28,8,15,594.0,111.0,2.6,25.5,380.0,310.79,228.7
2016,8,28,8,30,630.0,118.0,2.7,26.0,433.0,365.95,273.43
2016,8,28,8,45,660.5,121.5,2.8,26.5,484.5,418.04,314.98
2016,8,28,9,0,691.0,125.0,2.9,27.0,536.0,471.61,356.6
2016,8,28,9,15,711.0,129.5,2.95,27.0,583.0,521.53,395.14
2016,8,28,9,30,731.0,134.0,3.0,27.0,630.0,571.32,432.69
2016,8,28,9,45,751.5,134.5,3.15,27.5,673.0,615.84,465.17
2016,8,28,10,0,772.0,135.0,3.3,28.0,716.0,660.67,497.16
2016,8,28,10,15,516.5,262.0,3.35,28.0,659.0,618.9,463.63
2016,8,28,10,30,261.0,389.0,3.4,28.0,602.0,546.05,407.16
2016,8,28,10,45,241.0,408.5,3.45,28.0,610.5,544.48,405.86
2016,8,28,11,0,221.0,428.0,3.5,28.0,619.0,553.43,411.49
2016,8,28,11,15,265.0,429.5,3.5,28.0,664.5,611.08,452.57
2016,8,28,11,30,309.0,431.0,3.5,28.0,710.0,655.76,484.08
2016,8,28,11,45,565.5,291.0,3.55,28.5,811.0,772.24,569.36
2016,8,28,12,0,822.0,151.0,3.6,29.0,912.0,868.66,637.09
2016,8,28,12,15,823.0,151.0,3.65,29.0,916.5,875.04,640.74
2016,8,28,12,30,824.0,151.0,3.7,29.0,921.0,878.09,642.92
2016,8,28,12,45,827.0,148.5,3.75,29.0,918.5,862.95,633.06
2016,8,28,13,0,830.0,146.0,3.8,29.0,916.0,859.2,631.05
2016,8,28,13,15,827.0,145.0,3.8,29.0,904.0,848.31,624.02
2016,8,28,13,30,824.0,144.0,3.8,29.0,892.0,834.3,615.02
2016,8,28,13,45,823.5,140.0,3.85,29.0,873.0,816.74,603.93
2016,8,28,14,0,823.0,136.0,3.9,29.0,854.0,796.04,590.72
2016,8,28,14,15,815.5,134.5,3.9,29.0,826.5,778.76,579.71
2016,8,28,14,30,808.0,133.0,3.9,29.0,799.0,748.13,558.56
2016,8,28,14,45,546.5,242.5,3.95,29.0,684.0,629.63,471.31
2016,8,28,15,0,285.0,352.0,4.0,29.0,569.0,511.56,383.14
2016,8,28,15,15,262.0,334.5,3.95,28.5,525.5,468.25,352.84
2016,8,28,15,30,239.0,317.0,3.9,28.0,482.0,415.99,315.24
2016,8,28,15,45,467.0,222.5,3.85,28.0,516.0,470.62,357.29
2016,8,28,16,0,695.0,128.0,3.8,28.0,550.0,487.34,368.83
2016,8,28,16,15,669.5,122.5,3.65,27.5,499.5,434.14,327.36
2016,8,28,16,30,644.0,117.0,3.5,27.0,449.0,381.9,285.82
2016,8,28,16,45,612.5,110.0,3.4,27.0,396.5,327.44,241.26
2016,8,28,17,0,581.0,103.0,3.3,27.0,344.0,275.21,197.77
2016,8,28,17,15,534.0,94.5,2.9,26.5,290.5,220.41,152.81
2016,8,28,17,30,487.0,86.0,2.5,26.0,237.0,170.25,112.19
2016,8,28,17,45,421.0,74.5,2.15,26.0,186.0,116.95,71.59
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,74.7,43.27
2016,8,28,18,15,260.0,47.5,1.65,25.5,91.0,36.86,25.18
2016,8,28,18,30,165.0,32.0,1.5,25.0,47.0,24.11,12.67
2016,8,28,18,45,82.5,16.0,1.4,24.5,23.5,12.59,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,13.0,2.9,22.0,17.5,10.23,0.0
2016,8,29,6,30,123.0,26.0,3.1,22.0,35.0,19.6,6.88
2016,8,29,6,45,229.5,41.5,3.3,22.5,77.0,31.27,20.55
2016,8,29,7,0,336.0,57.0,3.5,23.0,119.0,63.12,36.56
2016,8,29,7,15,408.5,68.5,3.65,23.5,169.5,104.08,62.9
2016,8,29,7,30,481.0,80.0,3.8,24.0,220.0,156.76,102.42
2016,8,29,7,45,541.0,85.0,3.95,24.5,275.0,206.18,142.18
2016,8,29,8,0,601.0,90.0,4.1,25.0,330.0,261.7,187.92
2016,8,29,8,15,300.5,77.5,4.2,25.0,197.5,177.47,131.91
2016,8,29,8,30,0.0,65.0,4.3,25.0,65.0,49.87,35.01
2016,8,29,8,45,35.5,160.0,4.4,25.5,181.0,144.47,110.46
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,243.18,187.12
2016,8,29,9,15,103.0,285.0,4.55,26.0,352.0,290.34,223.18
2016,8,29,9,30,135.0,315.0,4.6,26.0,407.0,350.14,268.61
2016,8,29,9,45,149.5,337.5,4.65,26.5,445.5,386.19,294.93
2016,8,29,10,0,164.0,360.0,4.7,27.0,484.0,423.08,321.61
2016,8,29,10,15,223.5,371.5,4.7,27.0,548.5,483.22,366.5
2016,8,29,10,30,283.0,383.0,4.7,27.0,613.0,559.36,422.23
2016,8,29,10,45,273.0,401.0,4.75,27.5,629.5,577.84,433.88
2016,8,29,11,0,263.0,419.0,4.8,28.0,646.0,594.71,444.47
2016,8,29,11,15,142.5,375.0,4.8,28.0,498.5,449.95,337.87
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,283.78,212.38
2016,8,29,11,45,452.5,219.5,4.8,28.5,637.0,617.24,466.99
2016,8,29,12,0,883.0,108.0,4.8,29.0,923.0,873.62,647.2
2016,8,29,12,15,491.0,285.0,4.8,29.0,738.5,714.32,530.87
2016,8,29,12,30,99.0,462.0,4.8,29.0,554.0,484.41,358.62
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.0,465.54,345.64
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,446.26,331.62
2016,8,29,13,15,186.0,440.0,4.9,29.0,610.0,552.61,411.15
2016,8,29,13,30,297.0,436.0,4.9,29.0,706.0,654.13,485.03
2016,8,29,13,45,578.5,273.5,4.9,29.0,782.5,754.05,561.73
2016,8,29,14,0,860.0,111.0,4.9,29.0,859.0,806.78,602.86
2016,8,29,14,15,473.5,250.0,4.9,28.5,660.0,618.14,465.75
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,393.82,296.08
2016,8,29,14,45,453.0,249.0,4.9,28.0,596.0,569.96,433.41
2016,8,29,15,0,819.0,109.0,4.9,28.0,731.0,674.24,513.45
2016,8,29,15,15,806.0,106.5,4.8,27.5,690.0,637.08,485.91
2016,8,29,15,30,793.0,104.0,4.7,27.0,649.0,592.55,453.17
2016,8,29,15,45,771.5,103.0,4.65,27.0,602.0,543.38,415.46
2016,8,29,16,0,750.0,102.0,4.6,27.0,555.0,493.94,376.71
2016,8,29,16,15,727.0,98.0,4.4,26.5,504.5,441.09,334.92
2016,8,29,16,30,704.0,94.0,4.2,26.0,454.0,387.67,291.74
2016,8,29,16,45,352.0,110.0,4.05,26.0,290.0,229.76,171.86
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,96.88,73.09
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,81.56,61.15
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,66.38,48.98
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,51.73,36.92
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,37.28,24.83
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,24.84,15.2
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,12.18,3.38
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,6.29,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,9.44,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,18.22,5.49
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,29.63,19.14
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,63.96,36.02
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,108.51,65.37
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,158.89,103.24
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,187.85,134.02
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,198.37,148.48
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,245.82,186.17
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,298.34,227.68
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,353.24,270.15
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,422.53,322.78
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,499.8,381.17
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,580.36,441.47
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,576.37,435.97
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,545.09,410.09
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,603.03,452.21
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,652.2,487.37
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,611.0,455.66
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,560.89,417.49
