Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,570.23,423.73
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,578.2,428.71
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,670.96,495.41
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,763.15,559.72
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,727.92,533.7
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,703.32,515.33
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,528.55,391.11
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,353.0,261.69
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,634.98,475.39
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,842.89,622.87
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,716.91,530.67
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,554.04,410.26
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,420.37,313.72
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,266.14,198.8
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,315.35,236.73
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,350.2,263.2
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,423.85,320.51
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,483.5,365.85
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,431.35,326.68
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,381.66,289.34
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,353.65,268.06
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,321.54,242.55
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,271.75,203.03
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,224.99,165.56
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,181.78,130.97
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,141.94,99.23
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,102.27,68.68
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,67.73,43.65
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,37.65,25.7
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,21.02,9.28
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,11.02,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,9.44,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,18.08,4.78
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,32.39,21.3
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,66.96,40.49
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,107.12,67.65
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,155.59,104.29
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,204.2,142.95
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,263.95,191.16
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,316.36,234.21
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,371.73,278.76
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,425.24,320.4
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,480.85,362.41
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,531.3,400.86
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,581.66,438.35
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,545.7,409.52
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,468.53,350.07
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,459.63,342.79
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,446.61,331.97
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,502.06,371.58
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,559.44,411.6
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,587.52,430.84
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,630.16,459.93
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,603.07,440.23
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,589.06,429.7
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,656.32,477.39
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,707.29,513.12
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,703.09,509.03
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,697.23,504.23
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,671.9,486.9
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,645.55,468.92
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,740.36,539.91
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,806.07,589.35
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,777.83,569.7
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,747.08,548.84
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,711.06,524.17
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,672.97,497.72
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,632.28,469.65
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,587.61,438.19
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,538.68,402.27
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,489.47,365.29
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,436.04,324.79
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,383.69,284.03
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,328.02,239.41
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,274.86,196.03
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,219.79,151.68
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,165.98,108.77
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,116.28,71.39
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,74.21,42.94
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,36.21,24.29
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,21.08,8.46
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,11.02,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,9.05,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,17.4,3.74
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,31.12,20.2
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,68.19,39.79
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,109.8,67.87
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,159.59,105.55
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,213.17,148.81
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,268.39,193.84
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,321.79,237.53
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,378.03,282.49
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,431.21,323.57
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,485.49,364.11
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,535.36,401.63
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,585.1,438.12
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,494.0,369.57
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,344.37,256.15
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,423.94,314.91
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,495.06,365.72
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,516.47,379.35
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,537.16,392.6
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,569.59,415.08
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,601.97,437.3
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,651.7,471.56
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,685.72,495.05
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,696.75,502.21
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,706.17,508.48
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,806.64,581.83
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,881.77,635.24
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,869.81,627.11
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,854.68,617.71
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,833.63,604.5
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,809.77,589.49
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,780.57,570.01
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,748.89,548.65
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,703.84,516.91
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,654.58,482.12
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,602.06,445.98
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,545.81,406.57
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,466.47,348.6
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,386.95,289.98
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,286.8,215.9
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,200.97,151.73
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,173.66,130.91
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,147.36,110.51
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,120.71,89.84
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,95.38,70.0
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,71.37,51.19
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,48.8,33.34
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,30.25,18.21
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,12.96,2.35
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,6.69,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.15,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,6.06,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,17.15,8.64
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,28.28,17.56
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,41.65,28.81
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,55.09,39.94
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,70.21,52.2
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,85.47,64.33
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,100.09,75.86
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,114.81,87.31
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,100.27,75.22
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,85.76,63.29
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,145.0,109.6
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,206.35,156.26
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,243.5,183.52
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,272.74,204.45
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,365.98,273.55
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,477.72,353.17
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,563.97,412.46
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,640.09,463.43
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,740.01,532.82
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,834.56,596.78
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,848.91,603.41
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,860.25,608.98
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,866.3,613.22
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,869.31,615.65
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,790.13,561.32
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,698.78,498.62
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,668.14,478.64
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,636.76,457.48
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,590.64,427.1
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,559.79,406.59
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,664.32,483.28
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,732.86,533.22
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,633.9,463.96
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,536.53,395.35
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,419.66,312.77
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,313.69,235.39
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,343.3,258.88
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,363.47,274.01
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,380.47,286.21
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,377.05,281.11
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,317.38,233.65
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,265.76,191.71
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,211.65,148.25
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,162.71,109.2
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,113.9,72.18
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,73.04,43.84
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,35.97,21.27
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,18.09,4.2
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,9.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,8.65,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,16.64,1.81
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,33.71,20.0
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,70.58,42.61
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,111.51,71.21
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,160.7,108.89
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,210.14,148.58
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,265.3,193.09
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,323.22,240.41
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,379.61,285.73
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,432.83,327.1
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,487.79,368.52
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,538.03,405.08
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,588.27,440.4
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,561.78,418.28
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,509.7,377.48
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,630.09,465.72
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,750.41,550.46
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,673.11,490.74
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,549.38,399.65
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,554.74,403.47
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,558.7,405.44
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,632.14,456.83
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,690.26,496.88
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,511.29,372.61
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,329.24,241.18
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,503.42,368.51
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,674.72,485.99
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,575.74,416.53
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,477.9,347.86
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,452.79,330.95
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,427.73,313.57
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,612.58,451.17
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,741.08,544.49
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,705.41,519.88
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,667.81,494.67
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,623.53,463.92
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,578.45,431.95
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,530.5,397.35
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,482.17,361.51
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,428.55,321.27
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,371.13,277.12
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,316.19,233.34
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,264.38,191.29
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,210.48,148.0
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,161.9,109.26
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,112.92,72.32
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,70.77,42.83
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,35.29,20.62
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,16.61,1.71
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,8.65,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,7.87,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,15.17,0.25
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,34.25,20.09
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,69.35,42.68
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,111.53,72.85
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,160.17,110.13
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,208.82,149.25
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,262.97,193.11
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,314.76,235.13
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,369.84,278.97
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,427.36,323.72
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,481.41,364.86
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,530.98,402.26
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,580.81,439.02
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,548.14,412.39
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,492.09,368.19
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,497.03,371.4
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,512.66,381.73
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,668.05,495.14
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,811.73,595.86
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,727.06,531.98
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,604.89,442.55
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,760.31,554.88
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,882.74,639.12
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,795.05,575.12
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,681.76,493.14
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,796.38,577.56
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,885.41,640.6
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,752.47,546.74
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,587.08,428.01
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,724.13,530.33
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,814.78,597.26
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,686.88,504.97
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,553.59,407.78
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,521.16,385.99
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,475.89,354.38
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,550.11,412.03
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,586.04,440.48
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,535.88,403.19
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,485.7,365.44
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,431.72,324.48
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,379.15,283.51
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,323.2,238.63
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,265.65,191.86
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,211.08,147.79
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,161.96,108.42
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,112.1,70.66
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,70.77,41.94
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,34.03,19.26
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,16.54,0.0
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,8.65,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,8.26,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,15.97,0.0
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,32.21,16.67
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,74.48,41.0
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,119.58,72.54
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,173.65,114.73
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,160.66,116.41
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,110.94,84.56
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,154.42,118.62
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,198.16,152.52
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,234.46,180.35
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,272.62,209.28
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,351.2,268.88
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,438.9,334.03
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,573.29,435.15
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,696.85,526.46
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,735.17,553.01
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,771.22,576.89
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,718.52,533.6
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,614.26,453.19
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,555.89,410.75
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,508.93,375.41
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,725.23,536.78
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,896.71,656.63
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,902.2,658.95
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,904.29,660.25
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,835.38,610.44
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,721.61,526.48
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,721.59,529.02
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,733.21,538.69
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,729.03,536.73
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,721.79,532.74
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,517.9,386.24
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,311.14,231.9
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,294.39,220.34
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,277.69,208.29
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,279.48,210.74
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,280.05,212.17
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,255.64,194.01
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,231.48,175.93
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,219.47,167.32
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,205.78,157.01
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,177.61,134.9
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,149.92,112.88
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,121.9,90.65
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,95.22,69.29
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,93.4,61.39
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,70.31,38.49
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,31.82,16.64
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,15.86,0.0
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,8.26,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,8.26,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,15.88,0.0
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,34.4,18.41
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,73.25,41.89
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,116.51,72.38
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,172.75,116.07
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,140.94,101.5
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,77.11,57.3
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,197.73,150.37
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,337.51,257.44
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,420.17,320.63
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,510.47,389.51
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,561.14,428.3
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,611.34,465.93
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,657.99,499.41
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,697.45,527.17
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,735.99,554.31
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,772.28,578.41
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,804.25,598.2
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,833.58,616.04
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,744.25,549.8
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,593.91,437.47
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,648.99,476.34
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,687.32,502.47
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,466.58,345.39
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,231.34,170.5
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,325.93,241.31
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,407.87,300.99
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,680.05,504.71
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,873.11,640.27
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,636.14,472.63
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,350.53,259.24
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,458.37,342.09
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,557.75,416.11
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,553.37,413.99
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,544.95,409.2
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,577.83,435.58
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,588.02,444.5
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,537.45,406.7
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,487.01,368.4
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,432.26,326.52
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,379.06,284.77
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,321.95,238.76
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,263.82,191.39
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,208.45,146.65
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,159.18,107.19
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,108.83,69.31
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,66.8,40.01
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,32.75,18.21
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,14.83,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,7.87,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,8.26,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,15.78,0.0
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,35.5,19.39
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,73.54,43.9
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,115.94,74.1
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,167.91,114.19
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,218.62,155.57
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,280.04,205.7
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,275.88,208.63
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,255.48,195.92
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,372.82,285.81
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,502.99,384.29
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,482.02,368.03
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,433.72,330.17
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,427.69,324.45
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,428.99,323.58
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,372.93,280.93
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,325.38,244.08
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,592.7,446.89
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,831.98,616.74
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,855.87,630.6
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,876.78,643.77
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,883.01,646.09
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,900.05,655.8
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,905.79,659.08
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,908.16,660.32
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,904.44,657.91
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,897.38,653.45
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,885.68,645.8
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,870.73,636.11
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,849.2,622.35
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,824.76,606.69
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,795.79,587.76
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,773.31,573.27
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,732.56,545.12
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,690.46,515.43
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,645.43,483.27
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,599.24,449.7
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,549.38,412.84
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,498.13,374.17
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,442.76,332.01
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,388.71,289.74
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,330.19,242.76
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,275.26,197.91
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,217.74,151.53
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,162.62,107.4
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,110.98,68.53
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,69.23,39.83
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,31.79,16.73
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,14.72,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,7.47,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,14.4,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,36.6,20.82
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,73.23,45.78
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,116.82,77.51
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,168.2,117.22
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,220.43,158.92
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,281.26,208.01
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,341.43,257.05
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,400.34,304.12
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,457.63,348.93
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,517.9,394.87
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,569.78,434.24
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,619.71,471.34
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,667.81,505.44
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,715.25,538.26
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,755.39,566.21
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,793.42,591.93
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,826.95,612.74
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,846.9,624.23
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,870.03,639.01
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,890.07,651.73
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,904.71,659.59
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,916.01,665.34
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,921.72,668.85
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,924.03,670.28
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,919.75,666.43
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,912.1,660.53
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,899.8,652.79
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,884.24,643.01
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,862.08,628.92
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,848.38,620.58
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,817.47,600.45
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,783.93,578.6
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,744.87,552.17
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,703.82,523.74
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,657.86,492.18
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,610.72,459.01
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,559.1,420.82
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,506.41,381.0
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,449.69,337.76
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,394.31,294.37
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,335.1,246.68
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,279.45,201.04
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,220.72,153.81
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,164.55,108.8
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,111.25,68.56
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,68.63,39.22
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,31.28,15.74
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,13.38,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,7.08,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,13.71,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,36.37,20.27
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,72.93,45.38
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,116.85,77.57
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,168.44,117.63
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,220.06,159.17
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,279.66,207.52
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,339.31,256.14
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,397.7,302.82
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,454.38,347.18
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,513.84,392.53
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,565.24,431.58
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,616.57,469.7
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,662.88,502.63
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,710.76,535.89
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,750.81,563.85
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,788.81,589.64
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,822.23,610.26
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,842.07,621.52
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,865.38,636.24
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,885.66,648.9
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,904.51,659.58
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,920.24,668.22
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,925.52,671.42
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,927.33,672.52
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,924.28,669.23
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,917.75,663.82
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,905.1,655.61
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,889.09,645.33
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,868.03,632.04
