Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,843.82,616.72
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,813.73,598.45
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,780.96,578.25
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,741.91,552.64
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,707.87,528.79
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,662.14,497.29
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,615.11,464.1
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,563.14,425.58
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,510.88,385.92
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,454.99,343.01
2016,9,9,16,30,696.0,91.0,3.2,29.0,417.0,399.62,299.28
2016,9,9,16,45,658.5,85.5,3.05,29.0,362.5,340.23,251.03
2016,9,9,17,0,621.0,80.0,2.9,29.0,308.0,283.73,204.14
2016,9,9,17,15,566.0,73.0,2.7,28.5,253.5,224.45,155.48
2016,9,9,17,30,511.0,66.0,2.5,28.0,199.0,170.76,111.55
2016,9,9,17,45,426.5,55.5,2.3,27.5,147.5,115.69,69.31
2016,9,9,18,0,342.0,45.0,2.1,27.0,96.0,70.49,37.9
2016,9,9,18,15,171.0,31.5,2.15,26.5,57.0,29.1,13.38
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,14.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.0,9.0,0.7,22.5,11.0,7.08,0.0
2016,9,10,6,30,76.0,18.0,0.7,23.0,22.0,13.68,0.0
2016,9,10,6,45,196.5,34.5,0.7,23.5,62.0,36.71,18.35
2016,9,10,7,0,317.0,51.0,0.7,24.0,102.0,77.63,44.46
2016,9,10,7,15,198.0,77.5,0.75,24.0,113.5,98.83,66.69
2016,9,10,7,30,79.0,104.0,0.8,24.0,125.0,104.3,76.91
2016,9,10,7,45,91.0,128.5,0.9,24.5,158.5,133.95,100.92
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,165.15,125.77
2016,9,10,8,15,51.5,85.0,1.1,25.0,104.5,93.34,69.75
2016,9,10,8,30,0.0,17.0,1.2,25.0,17.0,12.97,4.99
2016,9,10,8,45,217.0,112.0,1.35,25.5,236.0,212.76,164.8
2016,9,10,9,0,434.0,207.0,1.5,26.0,455.0,441.31,336.65
2016,9,10,9,15,591.0,164.5,1.65,26.0,533.5,527.38,400.18
2016,9,10,9,30,748.0,122.0,1.8,26.0,612.0,615.6,465.55
2016,9,10,9,45,762.0,126.0,2.0,26.5,653.0,661.43,497.85
2016,9,10,10,0,776.0,130.0,2.2,27.0,694.0,705.94,528.89
2016,9,10,10,15,787.5,132.5,2.3,27.0,729.5,745.53,556.53
2016,9,10,10,30,799.0,135.0,2.4,27.0,765.0,783.12,582.11
2016,9,10,10,45,808.5,136.0,2.5,27.0,793.5,815.4,603.4
2016,9,10,11,0,818.0,137.0,2.6,27.0,822.0,845.13,622.99
2016,9,10,11,15,823.5,138.0,2.7,27.0,842.5,868.67,638.48
2016,9,10,11,30,829.0,139.0,2.8,27.0,863.0,875.93,643.27
2016,9,10,11,45,845.5,131.0,2.9,27.0,878.5,894.54,655.84
2016,9,10,12,0,862.0,123.0,3.0,27.0,894.0,910.09,666.38
2016,9,10,12,15,863.0,123.0,3.05,27.0,897.5,915.65,670.1
2016,9,10,12,30,864.0,123.0,3.1,27.0,901.0,917.8,671.78
2016,9,10,12,45,864.0,122.0,3.15,27.5,896.5,914.71,668.81
2016,9,10,13,0,864.0,121.0,3.2,28.0,892.0,908.22,663.76
2016,9,10,13,15,861.0,120.0,3.25,28.0,878.5,895.64,656.13
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,879.76,646.42
2016,9,10,13,45,852.5,118.0,3.35,28.0,843.5,858.51,633.17
2016,9,10,14,0,847.0,117.0,3.4,28.0,822.0,834.23,617.91
2016,9,10,14,15,546.0,245.0,3.4,28.0,693.5,696.8,520.09
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,529.36,396.38
2016,9,10,14,45,528.5,240.5,3.4,28.0,628.0,641.24,483.09
2016,9,10,15,0,812.0,108.0,3.4,28.0,691.0,702.11,530.58
2016,9,10,15,15,797.5,105.5,3.35,28.0,648.5,656.89,497.58
2016,9,10,15,30,783.0,103.0,3.3,28.0,606.0,610.36,463.61
2016,9,10,15,45,589.0,157.0,3.3,28.0,519.0,511.45,389.38
2016,9,10,16,0,395.0,211.0,3.3,28.0,432.0,406.9,310.49
2016,9,10,16,15,539.0,150.5,3.15,27.5,419.5,411.84,313.96
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,394.57,298.16
2016,9,10,16,45,637.5,86.5,2.9,27.0,352.0,334.61,249.18
2016,9,10,17,0,592.0,83.0,2.8,27.0,297.0,278.38,202.46
2016,9,10,17,15,536.5,75.0,2.7,26.5,243.5,219.54,153.96
2016,9,10,17,30,481.0,67.0,2.6,26.0,190.0,166.44,110.27
2016,9,10,17,45,390.0,56.5,2.55,25.5,140.0,112.01,68.46
2016,9,10,18,0,299.0,46.0,2.5,25.0,90.0,66.05,36.09
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.5,28.18,12.13
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,10.23,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.5,2.1,19.0,10.5,6.69,0.0
2016,9,11,6,30,78.0,17.0,2.3,19.0,21.0,12.88,0.0
2016,9,11,6,45,190.5,35.0,2.55,19.5,60.5,38.04,19.4
2016,9,11,7,0,303.0,53.0,2.8,20.0,100.0,79.51,47.16
2016,9,11,7,15,383.0,65.0,2.65,20.5,151.0,124.22,80.72
2016,9,11,7,30,463.0,77.0,2.5,21.0,202.0,181.92,127.09
2016,9,11,7,45,517.5,86.0,2.35,22.0,255.5,235.7,171.79
2016,9,11,8,0,572.0,95.0,2.2,23.0,309.0,295.06,220.57
2016,9,11,8,15,610.5,102.0,2.05,23.5,363.0,351.42,266.7
2016,9,11,8,30,649.0,109.0,1.9,24.0,417.0,410.81,313.74
2016,9,11,8,45,676.0,114.5,1.8,25.0,468.0,465.64,355.29
2016,9,11,9,0,703.0,120.0,1.7,26.0,519.0,521.57,395.94
2016,9,11,9,15,724.0,124.0,1.65,26.5,566.5,573.21,432.97
2016,9,11,9,30,745.0,128.0,1.6,27.0,614.0,624.71,468.67
2016,9,11,9,45,760.5,131.5,1.6,27.5,656.0,669.11,498.72
2016,9,11,10,0,776.0,135.0,1.6,28.0,698.0,714.24,528.46
2016,9,11,10,15,787.5,138.0,1.6,28.0,733.5,754.35,555.15
2016,9,11,10,30,799.0,141.0,1.6,28.0,769.0,792.45,579.78
2016,9,11,10,45,808.5,142.0,1.6,28.5,798.0,824.76,598.59
2016,9,11,11,0,818.0,143.0,1.6,29.0,827.0,854.5,615.6
2016,9,11,11,15,824.0,144.5,1.6,29.0,847.5,878.94,630.35
2016,9,11,11,30,830.0,146.0,1.6,29.0,868.0,900.35,643.22
2016,9,11,11,45,512.5,298.0,1.65,29.5,746.5,771.03,553.77
2016,9,11,12,0,195.0,450.0,1.7,30.0,625.0,593.56,427.83
2016,9,11,12,15,545.5,280.0,1.7,30.0,769.5,793.31,571.22
2016,9,11,12,30,896.0,110.0,1.7,30.0,914.0,938.15,665.7
2016,9,11,12,45,641.0,252.0,1.75,30.0,825.5,858.94,612.55
2016,9,11,13,0,386.0,394.0,1.8,30.0,737.0,731.87,524.83
2016,9,11,13,15,638.0,250.5,1.8,30.0,807.5,842.4,604.69
2016,9,11,13,30,890.0,107.0,1.8,30.0,878.0,899.46,642.88
2016,9,11,13,45,453.5,194.0,1.85,30.5,586.5,607.52,445.76
2016,9,11,14,0,17.0,281.0,1.9,31.0,295.0,240.15,176.06
2016,9,11,14,15,442.5,191.0,1.9,31.0,536.0,571.12,424.95
2016,9,11,14,30,868.0,101.0,1.9,31.0,777.0,791.25,576.72
2016,9,11,14,45,848.5,104.0,1.95,31.0,738.0,750.8,549.27
2016,9,11,15,0,829.0,107.0,2.0,31.0,699.0,715.46,526.12
2016,9,11,15,15,815.0,104.5,2.0,30.5,656.5,669.8,495.86
2016,9,11,15,30,801.0,102.0,2.0,30.0,614.0,622.73,463.81
2016,9,11,15,45,783.0,98.0,2.05,30.0,566.0,570.7,426.62
2016,9,11,16,0,765.0,94.0,2.1,30.0,518.0,518.18,387.95
2016,9,11,16,15,738.5,90.0,2.0,29.5,465.5,461.3,345.14
2016,9,11,16,30,712.0,86.0,1.9,29.0,413.0,404.9,301.35
2016,9,11,16,45,677.0,80.0,1.85,29.0,358.5,344.94,253.25
2016,9,11,17,0,642.0,74.0,1.8,29.0,304.0,287.62,206.06
2016,9,11,17,15,587.5,67.5,1.65,28.0,249.0,227.56,157.21
2016,9,11,17,30,533.0,61.0,1.5,27.0,194.0,173.02,112.7
2016,9,11,17,45,450.0,51.0,1.35,26.5,143.0,117.03,69.41
2016,9,11,18,0,367.0,41.0,1.2,26.0,92.0,70.72,36.88
2016,9,11,18,15,227.5,26.5,1.2,25.5,53.0,28.91,11.12
2016,9,11,18,30,88.0,12.0,1.2,25.0,14.0,9.44,0.0
2016,9,11,18,45,44.0,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,58.0,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,116.0,17.0,0.6,21.0,22.0,12.95,0.0
2016,9,12,6,45,240.0,32.0,0.6,21.5,63.0,39.37,18.55
2016,9,12,7,0,364.0,47.0,0.6,22.0,104.0,85.46,48.84
2016,9,12,7,15,445.0,57.5,0.7,22.5,155.5,133.62,84.82
2016,9,12,7,30,526.0,68.0,0.8,23.0,207.0,191.18,130.68
2016,9,12,7,45,576.0,75.5,0.95,24.0,261.5,246.06,176.13
2016,9,12,8,0,626.0,83.0,1.1,25.0,316.0,305.9,225.05
2016,9,12,8,15,662.5,88.5,1.25,25.5,370.5,363.0,271.61
2016,9,12,8,30,699.0,94.0,1.4,26.0,425.0,422.81,319.01
2016,9,12,8,45,722.5,99.5,1.55,27.0,476.0,478.32,361.29
2016,9,12,9,0,746.0,105.0,1.7,28.0,527.0,534.0,402.28
2016,9,12,9,15,765.5,108.5,1.7,28.0,574.5,585.82,440.23
2016,9,12,9,30,785.0,112.0,1.7,28.0,622.0,637.22,476.88
2016,9,12,9,45,479.0,229.0,1.7,28.5,546.5,563.78,420.42
2016,9,12,10,0,173.0,346.0,1.7,29.0,471.0,438.8,326.06
2016,9,12,10,15,503.0,234.5,1.7,29.0,623.5,627.37,465.38
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,805.72,588.5
2016,9,12,10,45,840.5,124.5,1.75,29.5,804.5,827.34,599.32
2016,9,12,11,0,848.0,126.0,1.8,30.0,833.0,855.79,616.08
2016,9,12,11,15,438.5,235.0,1.85,30.0,601.0,631.56,462.43
2016,9,12,11,30,29.0,344.0,1.9,30.0,369.0,324.16,237.68
2016,9,12,11,45,46.0,379.0,1.95,30.5,420.0,372.7,273.7
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,421.78,308.08
2016,9,12,12,15,464.0,272.0,2.0,31.0,687.5,713.45,519.02
2016,9,12,12,30,865.0,130.0,2.0,31.0,904.0,931.45,662.96
2016,9,12,12,45,862.0,130.5,2.05,31.0,898.0,926.82,658.44
2016,9,12,13,0,859.0,131.0,2.1,31.0,892.0,918.81,654.11
2016,9,12,13,15,855.5,130.5,2.1,31.0,878.0,906.11,646.43
2016,9,12,13,30,852.0,130.0,2.1,31.0,864.0,890.14,636.8
2016,9,12,13,45,545.5,266.5,2.15,31.0,732.5,750.58,542.83
2016,9,12,14,0,239.0,403.0,2.2,31.0,601.0,571.11,415.98
2016,9,12,14,15,528.0,265.0,2.2,31.0,680.0,704.8,515.32
2016,9,12,14,30,817.0,127.0,2.2,31.0,759.0,787.39,575.3
2016,9,12,14,45,802.5,125.5,2.2,31.0,721.5,747.05,548.19
2016,9,12,15,0,788.0,124.0,2.2,31.0,684.0,704.91,519.8
2016,9,12,15,15,772.0,121.0,2.2,30.5,641.0,658.79,489.11
2016,9,12,15,30,756.0,118.0,2.2,30.0,598.0,611.53,456.77
2016,9,12,15,45,730.5,115.5,2.2,30.0,549.5,559.38,419.09
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,506.15,379.68
2016,9,12,16,15,676.0,107.5,2.1,29.5,449.0,448.98,336.79
2016,9,12,16,30,647.0,102.0,2.0,29.0,397.0,393.22,293.67
2016,9,12,16,45,602.0,96.5,1.9,29.0,342.5,333.03,245.69
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,276.63,199.76
2016,9,12,17,15,499.0,81.5,1.65,28.5,234.5,217.38,151.86
2016,9,12,17,30,441.0,72.0,1.5,28.0,181.0,160.81,106.21
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,107.35,65.59
2016,9,12,18,0,259.0,47.0,1.2,27.0,82.0,64.61,35.7
2016,9,12,18,15,147.0,28.0,1.2,26.5,46.0,26.78,9.76
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,7.08,0.0
2016,9,12,18,45,17.5,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,34.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,69.0,16.0,0.8,22.0,19.0,12.2,0.0
2016,9,13,6,45,188.5,33.5,0.9,23.0,58.5,39.16,19.13
2016,9,13,7,0,308.0,51.0,1.0,24.0,98.0,81.89,47.7
2016,9,13,7,15,390.5,62.5,1.2,24.5,148.5,127.55,81.75
2016,9,13,7,30,473.0,74.0,1.4,25.0,199.0,186.57,128.54
2016,9,13,7,45,477.5,90.5,1.6,25.5,242.5,228.81,165.35
2016,9,13,8,0,482.0,107.0,1.8,26.0,286.0,274.85,204.5
2016,9,13,8,15,369.5,149.5,1.75,26.5,300.0,295.75,224.19
2016,9,13,8,30,257.0,192.0,1.7,27.0,314.0,294.89,225.07
2016,9,13,8,45,298.0,210.0,1.7,27.5,366.5,347.24,264.74
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,403.19,306.01
2016,9,13,9,15,552.0,172.5,1.6,28.0,516.0,513.4,387.69
2016,9,13,9,30,765.0,117.0,1.5,28.0,613.0,632.54,473.08
2016,9,13,9,45,492.5,228.5,1.45,28.5,556.0,575.46,427.57
2016,9,13,10,0,220.0,340.0,1.4,29.0,499.0,469.46,347.67
2016,9,13,10,15,208.5,360.5,1.3,29.0,517.5,488.47,360.58
2016,9,13,10,30,197.0,381.0,1.2,29.0,536.0,506.1,371.44
2016,9,13,10,45,149.0,392.0,1.15,29.5,511.5,483.19,352.91
2016,9,13,11,0,101.0,403.0,1.1,30.0,487.0,439.99,320.65
2016,9,13,11,15,91.5,409.0,1.1,30.0,486.5,439.76,320.23
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,438.83,319.04
2016,9,13,11,45,166.5,427.0,1.1,30.5,574.0,547.03,394.5
2016,9,13,12,0,251.0,439.0,1.1,31.0,662.0,656.39,467.09
2016,9,13,12,15,295.0,429.5,1.15,31.0,692.0,689.81,489.36
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,721.94,511.41
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,661.2,470.11
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,581.47,416.38
2016,9,13,13,15,131.0,428.5,1.4,31.0,543.5,515.33,371.8
2016,9,13,13,30,80.0,410.0,1.5,31.0,479.0,431.7,313.88
2016,9,13,13,45,68.0,390.0,1.6,31.5,447.5,400.58,292.19
2016,9,13,14,0,56.0,370.0,1.7,32.0,416.0,369.81,270.26
2016,9,13,14,15,187.0,360.5,1.75,31.5,506.5,482.98,354.64
2016,9,13,14,30,318.0,351.0,1.8,31.0,597.0,586.5,429.37
2016,9,13,14,45,547.0,238.0,1.9,31.0,635.0,658.68,483.61
2016,9,13,15,0,776.0,125.0,2.0,31.0,673.0,699.34,515.64
2016,9,13,15,15,759.5,121.5,2.05,31.0,630.5,652.75,483.38
2016,9,13,15,30,743.0,118.0,2.1,31.0,588.0,605.11,450.25
2016,9,13,15,45,718.5,115.0,2.2,31.0,539.5,553.61,413.61
2016,9,13,16,0,694.0,112.0,2.3,31.0,491.0,500.91,375.02
2016,9,13,16,15,347.0,81.0,2.25,30.5,270.5,262.22,198.48
2016,9,13,16,30,0.0,50.0,2.2,30.0,50.0,38.27,25.04
2016,9,13,16,45,0.0,43.0,2.2,29.5,43.0,32.86,20.96
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,27.47,16.71
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,22.09,12.39
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,16.73,8.01
2016,9,13,17,45,0.0,16.0,1.65,27.5,16.0,12.15,4.19
2016,9,13,18,0,0.0,10.0,1.5,27.0,10.0,7.58,0.34
2016,9,13,18,15,0.0,5.5,1.5,26.5,5.5,4.16,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.79,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,14.16,0.0
2016,9,14,6,45,146.5,34.0,1.2,23.5,56.5,38.3,19.2
2016,9,14,7,0,293.0,50.0,1.4,24.0,95.0,81.01,47.49
2016,9,14,7,15,373.5,62.5,1.45,24.5,144.5,126.58,81.81
2016,9,14,7,30,454.0,75.0,1.5,25.0,194.0,185.32,128.52
2016,9,14,7,45,511.5,83.0,1.55,25.5,247.5,239.31,172.96
2016,9,14,8,0,569.0,91.0,1.6,26.0,301.0,299.18,221.75
2016,9,14,8,15,607.5,97.5,1.7,26.5,354.0,355.34,267.24
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,414.51,313.83
2016,9,14,8,45,415.0,177.0,1.95,27.5,380.5,390.81,297.64
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,326.46,248.7
2016,9,14,9,15,461.5,187.0,2.2,28.0,477.0,473.97,361.1
2016,9,14,9,30,739.0,124.0,2.3,28.0,600.0,625.56,472.69
2016,9,14,9,45,455.0,233.5,2.45,28.5,533.0,556.44,418.45
2016,9,14,10,0,171.0,343.0,2.6,29.0,466.0,437.72,327.79
2016,9,14,10,15,90.0,278.5,2.65,29.0,343.5,322.52,242.62
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,177.26,131.85
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,223.66,166.88
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,271.09,201.72
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,317.27,235.56
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,347.63,257.56
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,218.15,161.38
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,87.42,61.93
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.5,174.64,128.6
2016,9,14,12,30,18.0,306.0,3.3,31.0,323.0,264.76,195.8
2016,9,14,12,45,423.5,223.0,3.35,31.5,596.0,631.94,469.55
2016,9,14,13,0,829.0,140.0,3.4,32.0,869.0,905.35,655.11
2016,9,14,13,15,467.0,280.0,3.4,32.0,689.5,717.7,523.48
2016,9,14,13,30,105.0,420.0,3.4,32.0,510.0,464.52,339.9
2016,9,14,13,45,460.0,276.5,3.4,32.0,654.5,689.87,507.54
2016,9,14,14,0,815.0,133.0,3.4,32.0,799.0,843.54,615.98
2016,9,14,14,15,806.5,131.0,3.4,31.5,769.5,812.52,596.19
2016,9,14,14,30,798.0,129.0,3.4,31.0,740.0,778.97,575.83
2016,9,14,14,45,788.0,125.0,3.45,31.0,704.0,739.98,550.25
2016,9,14,15,0,778.0,121.0,3.5,31.0,668.0,698.98,522.22
2016,9,14,15,15,762.0,118.0,3.45,31.0,625.5,653.04,489.77
2016,9,14,15,30,746.0,115.0,3.4,31.0,583.0,606.01,455.9
2016,9,14,15,45,549.5,164.0,3.35,31.0,493.5,494.16,373.07
2016,9,14,16,0,353.0,213.0,3.3,31.0,404.0,391.04,295.7
2016,9,14,16,15,505.5,153.0,3.15,30.5,395.5,403.22,304.83
2016,9,14,16,30,658.0,93.0,3.0,30.0,387.0,392.49,294.31
2016,9,14,16,45,626.0,85.0,2.9,30.0,334.5,334.29,247.08
2016,9,14,17,0,594.0,77.0,2.8,30.0,282.0,278.54,200.9
2016,9,14,17,15,536.5,69.0,2.45,29.0,228.5,218.6,152.08
2016,9,14,17,30,479.0,61.0,2.1,28.0,175.0,164.67,108.08
2016,9,14,17,45,395.5,49.5,1.8,27.5,126.0,110.05,65.75
2016,9,14,18,0,312.0,38.0,1.5,27.0,77.0,65.31,33.86
2016,9,14,18,15,156.0,19.0,1.45,26.5,38.5,21.51,3.9
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,7.89,0.0
2016,9,15,6,45,91.5,34.5,1.25,23.5,46.5,34.85,17.86
2016,9,15,7,0,156.0,59.0,1.5,24.0,82.0,70.56,44.73
2016,9,15,7,15,219.0,81.0,1.4,24.5,129.5,112.03,76.53
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,161.13,115.39
2016,9,15,7,45,334.5,120.0,1.2,25.5,228.0,210.05,154.72
2016,9,15,8,0,387.0,137.0,1.1,26.0,279.0,271.85,203.6
2016,9,15,8,15,426.5,150.5,1.1,26.5,330.0,324.76,245.04
2016,9,15,8,30,466.0,164.0,1.1,27.0,381.0,381.24,288.12
2016,9,15,8,45,363.0,202.0,1.1,28.0,383.5,377.87,285.48
2016,9,15,9,0,260.0,240.0,1.1,29.0,386.0,373.18,280.77
2016,9,15,9,15,421.0,218.5,1.2,29.0,479.0,479.76,359.59
2016,9,15,9,30,582.0,197.0,1.3,29.0,572.0,588.61,437.68
2016,9,15,9,45,404.5,267.0,1.45,29.5,536.0,553.18,409.48
2016,9,15,10,0,227.0,337.0,1.6,30.0,500.0,475.37,351.76
2016,9,15,10,15,160.5,353.0,1.7,30.0,471.0,447.55,331.1
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,398.68,294.78
2016,9,15,10,45,376.5,300.0,1.95,30.5,608.0,624.22,458.91
2016,9,15,11,0,659.0,231.0,2.1,31.0,774.0,821.56,594.14
2016,9,15,11,15,665.5,233.5,2.15,31.0,794.0,844.82,607.68
2016,9,15,11,30,672.0,236.0,2.2,31.0,814.0,865.5,621.05
2016,9,15,11,45,350.5,294.5,2.3,31.5,596.5,630.34,458.39
2016,9,15,12,0,29.0,353.0,2.4,32.0,379.0,335.65,244.65
2016,9,15,12,15,53.0,389.0,2.45,32.0,436.0,392.1,286.78
2016,9,15,12,30,77.0,425.0,2.5,32.0,493.0,448.84,327.28
2016,9,15,12,45,44.0,331.0,2.55,32.0,370.0,329.19,241.46
2016,9,15,13,0,11.0,237.0,2.6,32.0,247.0,199.78,146.32
2016,9,15,13,15,91.0,332.5,2.6,32.0,410.5,390.81,288.41
2016,9,15,13,30,171.0,428.0,2.6,32.0,574.0,550.57,401.5
2016,9,15,13,45,404.0,333.5,2.6,32.0,666.0,694.89,505.38
2016,9,15,14,0,637.0,239.0,2.6,32.0,758.0,801.09,580.81
2016,9,15,14,15,626.0,235.0,2.6,32.0,729.0,769.57,559.31
2016,9,15,14,30,615.0,231.0,2.6,32.0,700.0,736.16,537.39
2016,9,15,14,45,627.0,211.0,2.65,32.0,669.0,704.73,517.36
2016,9,15,15,0,639.0,191.0,2.7,32.0,638.0,670.05,494.66
2016,9,15,15,15,620.0,185.0,2.7,31.5,595.5,623.53,463.45
2016,9,15,15,30,601.0,179.0,2.7,31.0,553.0,576.54,431.19
2016,9,15,15,45,581.5,169.5,2.75,31.0,507.5,519.86,390.62
2016,9,15,16,0,562.0,160.0,2.8,31.0,462.0,469.99,353.87
2016,9,15,16,15,529.5,150.5,2.65,30.5,411.5,414.23,312.07
2016,9,15,16,30,497.0,141.0,2.5,30.0,361.0,360.66,270.89
2016,9,15,16,45,465.0,126.5,2.45,30.0,310.5,305.38,227.08
2016,9,15,17,0,433.0,112.0,2.4,30.0,260.0,252.95,184.6
2016,9,15,17,15,375.0,98.0,2.1,29.5,208.5,196.95,139.71
2016,9,15,17,30,317.0,84.0,1.8,29.0,157.0,147.34,100.05
2016,9,15,17,45,247.5,64.0,1.55,28.5,111.5,97.7,61.79
2016,9,15,18,0,178.0,44.0,1.3,28.0,66.0,56.53,31.64
2016,9,15,18,15,89.0,22.0,1.25,27.5,33.0,20.51,2.34
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,69.0,14.0,0.8,23.0,16.0,11.37,0.0
2016,9,16,6,45,187.0,31.0,0.95,23.5,54.5,40.67,18.97
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,84.23,49.33
2016,9,16,7,15,386.5,60.0,0.9,24.5,143.0,130.93,84.83
2016,9,16,7,30,468.0,72.0,0.7,25.0,193.0,190.98,132.51
2016,9,16,7,45,524.0,80.0,0.5,26.0,246.5,245.78,176.59
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,306.25,223.73
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,363.29,268.7
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,423.31,314.62
2016,9,16,8,45,683.0,106.5,0.6,28.5,456.5,478.4,355.73
2016,9,16,9,0,709.0,112.0,0.7,29.0,507.0,534.47,396.31
2016,9,16,9,15,729.5,116.0,0.7,29.5,554.0,586.27,431.9
2016,9,16,9,30,750.0,120.0,0.7,30.0,601.0,635.96,464.95
2016,9,16,9,45,765.5,123.0,0.7,30.5,642.5,682.12,494.63
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,727.02,522.66
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,766.78,547.48
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,804.49,570.02
2016,9,16,10,45,511.0,268.0,0.7,31.5,669.5,710.53,503.19
2016,9,16,11,0,218.0,405.0,0.7,32.0,585.0,564.61,400.85
2016,9,16,11,15,523.0,272.0,0.7,32.0,717.0,751.46,530.66
2016,9,16,11,30,828.0,139.0,0.7,32.0,849.0,908.68,629.61
2016,9,16,11,45,523.5,289.5,0.75,32.5,741.0,786.44,547.39
2016,9,16,12,0,219.0,440.0,0.8,33.0,633.0,614.83,431.07
2016,9,16,12,15,539.5,282.5,0.85,33.0,758.5,803.15,561.79
2016,9,16,12,30,860.0,125.0,0.9,33.0,884.0,934.45,644.59
2016,9,16,12,45,858.5,125.0,1.0,33.0,878.5,930.4,642.24
2016,9,16,13,0,857.0,125.0,1.1,33.0,873.0,922.96,639.58
2016,9,16,13,15,577.0,265.5,1.15,33.0,766.0,813.03,569.5
2016,9,16,13,30,297.0,406.0,1.2,33.0,659.0,662.25,467.77
2016,9,16,13,45,568.5,263.0,1.25,33.0,730.0,776.22,550.58
2016,9,16,14,0,840.0,120.0,1.3,33.0,801.0,846.02,598.42
2016,9,16,14,15,831.5,118.5,1.4,33.0,771.0,815.43,580.2
2016,9,16,14,30,823.0,117.0,1.5,33.0,741.0,791.4,567.03
2016,9,16,14,45,805.5,117.5,1.6,33.0,703.0,750.18,542.33
2016,9,16,15,0,788.0,118.0,1.7,33.0,665.0,707.35,515.0
2016,9,16,15,15,771.5,115.0,1.75,33.0,622.0,660.46,483.82
2016,9,16,15,30,755.0,112.0,1.8,33.0,579.0,612.52,451.08
2016,9,16,15,45,734.5,107.5,1.85,33.0,531.5,559.96,414.19
2016,9,16,16,0,714.0,103.0,1.9,33.0,484.0,508.0,376.6
2016,9,16,16,15,684.5,98.0,1.85,32.5,432.0,450.29,334.09
2016,9,16,16,30,655.0,93.0,1.8,32.0,380.0,394.06,291.3
2016,9,16,16,45,615.5,86.5,1.75,31.5,326.5,334.29,244.66
2016,9,16,17,0,576.0,80.0,1.7,31.0,273.0,277.79,199.25
2016,9,16,17,15,516.0,71.5,1.55,30.0,219.5,217.41,150.83
2016,9,16,17,30,456.0,63.0,1.4,29.0,166.0,163.37,107.27
2016,9,16,17,45,367.5,50.0,1.25,28.5,118.0,107.72,64.55
2016,9,16,18,0,279.0,37.0,1.1,28.0,70.0,60.78,30.88
2016,9,16,18,15,139.5,18.5,1.1,27.5,35.0,20.14,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,46.0,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,92.0,13.0,1.4,23.0,16.0,11.1,0.0
2016,9,17,6,45,216.0,28.5,1.7,23.5,55.0,41.86,18.48
2016,9,17,7,0,340.0,44.0,2.0,24.0,94.0,89.47,51.97
2016,9,17,7,15,422.5,54.5,1.85,24.5,144.5,138.24,89.54
2016,9,17,7,30,505.0,65.0,1.7,25.0,195.0,196.59,136.61
2016,9,17,7,45,556.0,73.5,1.55,26.0,248.5,252.52,182.84
2016,9,17,8,0,607.0,82.0,1.4,27.0,302.0,313.55,232.08
2016,9,17,8,15,644.5,87.5,1.15,27.5,355.0,370.74,277.26
2016,9,17,8,30,682.0,93.0,0.9,28.0,408.0,430.74,322.45
2016,9,17,8,45,704.5,99.0,0.65,29.0,458.5,485.73,360.94
2016,9,17,9,0,727.0,105.0,0.4,30.0,509.0,541.33,397.22
2016,9,17,9,15,747.0,109.0,0.45,30.5,555.5,592.41,432.25
2016,9,17,9,30,767.0,113.0,0.5,31.0,602.0,644.05,466.63
2016,9,17,9,45,776.5,118.0,0.55,31.5,642.5,688.55,495.31
2016,9,17,10,0,786.0,123.0,0.6,32.0,683.0,731.31,522.22
2016,9,17,10,15,532.5,242.5,0.7,32.0,630.5,671.68,479.33
2016,9,17,10,30,279.0,362.0,0.8,32.0,578.0,578.56,413.72
2016,9,17,10,45,317.0,366.5,0.9,32.5,620.0,624.49,445.35
2016,9,17,11,0,355.0,371.0,1.0,33.0,662.0,671.11,475.7
2016,9,17,11,15,591.5,254.5,1.05,33.0,754.0,803.85,566.14
2016,9,17,11,30,828.0,138.0,1.1,33.0,846.0,910.97,634.41
2016,9,17,11,45,589.0,273.0,1.15,33.0,780.0,837.8,585.16
2016,9,17,12,0,350.0,408.0,1.2,33.0,714.0,726.98,510.01
2016,9,17,12,15,337.0,412.5,1.2,33.0,708.5,721.23,507.0
2016,9,17,12,30,324.0,417.0,1.2,33.0,703.0,713.73,501.87
2016,9,17,12,45,577.5,279.0,1.3,33.5,783.0,839.95,588.85
2016,9,17,13,0,831.0,141.0,1.4,34.0,863.0,931.02,647.37
2016,9,17,13,15,555.5,274.5,1.45,34.0,754.0,799.62,561.84
2016,9,17,13,30,280.0,408.0,1.5,34.0,645.0,650.75,460.56
2016,9,17,13,45,260.5,400.0,1.55,34.0,616.0,619.28,441.29
2016,9,17,14,0,241.0,392.0,1.6,34.0,587.0,570.08,409.15
2016,9,17,14,15,146.5,361.5,1.6,33.5,478.5,455.43,330.37
2016,9,17,14,30,52.0,331.0,1.6,33.0,370.0,329.74,241.15
2016,9,17,14,45,397.0,235.0,1.65,33.0,510.5,548.64,404.09
2016,9,17,15,0,742.0,139.0,1.7,33.0,651.0,699.47,510.77
2016,9,17,15,15,724.0,135.0,1.7,33.0,608.0,651.71,477.05
2016,9,17,15,30,706.0,131.0,1.7,33.0,565.0,603.17,443.74
2016,9,17,15,45,682.0,126.0,1.75,33.0,517.0,549.58,406.27
2016,9,17,16,0,658.0,121.0,1.8,33.0,469.0,496.37,367.98
2016,9,17,16,15,626.5,115.0,1.75,32.5,417.5,439.15,326.02
2016,9,17,16,30,595.0,109.0,1.7,32.0,366.0,383.71,284.08
2016,9,17,16,45,552.5,100.5,1.65,32.0,313.0,323.83,237.22
2016,9,17,17,0,510.0,92.0,1.6,32.0,260.0,267.65,192.2
2016,9,17,17,15,447.5,81.0,1.45,31.0,208.0,203.93,141.89
2016,9,17,17,30,385.0,70.0,1.3,30.0,156.0,151.72,100.37
2016,9,17,17,45,296.0,54.5,1.2,29.5,109.5,98.62,60.02
2016,9,17,18,0,207.0,39.0,1.1,29.0,63.0,56.26,29.66
2016,9,17,18,15,103.5,19.5,1.15,28.5,31.5,19.91,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,43.0,12.0,1.6,24.0,13.0,10.04,0.0
2016,9,18,6,45,147.5,31.0,1.8,24.5,50.0,40.14,18.83
2016,9,18,7,0,252.0,50.0,2.0,25.0,87.0,82.19,49.55
2016,9,18,7,15,334.5,64.0,2.0,25.5,136.0,128.37,84.93
2016,9,18,7,30,417.0,78.0,2.0,26.0,185.0,184.31,129.62
2016,9,18,7,45,476.5,87.5,2.0,26.5,237.5,238.34,174.07
2016,9,18,8,0,536.0,97.0,2.0,27.0,290.0,303.82,226.99
2016,9,18,8,15,576.0,104.5,2.0,27.5,343.0,360.51,272.39
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,420.39,318.93
2016,9,18,8,45,645.5,118.0,2.0,28.5,446.0,476.08,361.04
2016,9,18,9,0,675.0,124.0,2.0,29.0,496.0,533.16,402.81
2016,9,18,9,15,696.5,128.5,1.9,29.0,542.5,584.77,439.84
2016,9,18,9,30,718.0,133.0,1.8,29.0,589.0,636.33,475.73
2016,9,18,9,45,732.5,137.0,1.75,29.5,630.0,682.0,505.82
2016,9,18,10,0,747.0,141.0,1.7,30.0,671.0,722.61,531.75
2016,9,18,10,15,759.0,144.0,1.6,30.0,705.5,762.16,556.92
2016,9,18,10,30,771.0,147.0,1.5,30.0,740.0,799.78,579.55
2016,9,18,10,45,779.0,149.5,1.4,30.5,767.5,831.37,596.53
2016,9,18,11,0,787.0,152.0,1.3,31.0,795.0,860.4,611.56
2016,9,18,11,15,792.5,153.0,1.15,31.0,814.5,883.02,622.83
2016,9,18,11,30,798.0,154.0,1.0,31.0,834.0,902.67,632.01
2016,9,18,11,45,831.0,136.5,0.85,31.5,852.5,912.26,633.49
2016,9,18,12,0,864.0,119.0,0.7,32.0,871.0,933.77,642.12
2016,9,18,12,15,865.0,119.0,0.6,32.0,874.0,938.74,642.69
2016,9,18,12,30,866.0,119.0,0.5,32.0,877.0,940.27,641.49
2016,9,18,12,45,670.0,234.0,0.4,32.5,818.5,888.69,606.61
2016,9,18,13,0,474.0,349.0,0.3,33.0,760.0,802.94,547.6
2016,9,18,13,15,505.0,333.0,0.35,33.0,764.0,810.23,555.01
2016,9,18,13,30,536.0,317.0,0.4,33.0,768.0,814.27,559.25
2016,9,18,13,45,693.0,214.5,0.45,33.0,781.5,851.29,587.07
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,851.65,589.28
2016,9,18,14,15,842.0,110.0,0.55,33.0,765.0,820.5,571.81
2016,9,18,14,30,834.0,108.0,0.6,33.0,735.0,786.74,552.91
2016,9,18,14,45,622.5,193.0,0.7,33.0,648.0,691.0,491.47
2016,9,18,15,0,411.0,278.0,0.8,33.0,561.0,568.09,409.13
2016,9,18,15,15,513.5,222.0,0.85,32.5,551.5,582.91,423.37
2016,9,18,15,30,616.0,166.0,0.9,32.0,542.0,579.68,423.68
2016,9,18,15,45,599.5,154.0,0.95,32.0,495.0,527.82,387.92
2016,9,18,16,0,583.0,142.0,1.0,32.0,448.0,475.91,351.4
2016,9,18,16,15,625.5,114.5,1.0,31.5,410.5,439.63,325.25
2016,9,18,16,30,668.0,87.0,1.0,31.0,373.0,396.89,292.64
2016,9,18,16,45,627.0,80.5,1.0,31.0,319.5,335.7,244.83
2016,9,18,17,0,586.0,74.0,1.0,31.0,266.0,277.96,198.45
2016,9,18,17,15,523.5,66.0,0.95,30.5,212.5,216.62,149.32
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,161.91,105.26
2016,9,18,17,45,364.0,46.0,0.85,29.5,111.0,105.24,62.21
2016,9,18,18,0,267.0,34.0,0.8,29.0,63.0,60.17,30.02
2016,9,18,18,15,133.5,17.0,0.85,28.5,31.5,19.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.9,24.0,14.0,11.32,0.0
2016,9,19,6,45,198.0,28.0,2.2,24.5,52.5,42.6,18.51
2016,9,19,7,0,336.0,43.0,2.5,25.0,91.0,91.74,53.56
2016,9,19,7,15,424.0,53.5,2.55,25.5,142.0,142.09,92.54
2016,9,19,7,30,512.0,64.0,2.6,26.0,193.0,202.66,141.54
2016,9,19,7,45,574.0,69.5,2.65,27.0,248.0,260.12,189.14
2016,9,19,8,0,636.0,75.0,2.7,28.0,303.0,323.8,240.95
2016,9,19,8,15,673.5,80.0,2.6,28.5,357.0,382.23,288.21
2016,9,19,8,30,711.0,85.0,2.5,29.0,411.0,443.37,335.95
2016,9,19,8,45,737.5,89.0,2.45,30.0,462.5,499.84,378.03
2016,9,19,9,0,764.0,93.0,2.4,31.0,514.0,557.14,419.06
2016,9,19,9,15,783.5,96.0,2.25,31.0,561.0,609.5,456.44
2016,9,19,9,30,803.0,99.0,2.1,31.0,608.0,661.37,492.25
2016,9,19,9,45,817.0,101.5,2.0,31.5,649.5,707.99,522.56
2016,9,19,10,0,831.0,104.0,1.9,32.0,691.0,745.51,545.3
2016,9,19,10,15,841.5,106.0,1.85,32.5,726.0,784.74,568.34
2016,9,19,10,30,852.0,108.0,1.8,33.0,761.0,821.72,589.49
2016,9,19,10,45,860.0,109.0,1.8,33.5,789.0,853.14,607.23
2016,9,19,11,0,868.0,110.0,1.8,34.0,817.0,881.8,623.1
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.0,904.83,637.7
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,924.68,650.42
2016,9,19,11,45,882.5,111.0,2.1,34.0,868.5,938.83,659.68
2016,9,19,12,0,887.0,110.0,2.2,34.0,880.0,949.6,666.99
2016,9,19,12,15,887.5,110.5,2.25,34.0,883.0,954.62,670.36
2016,9,19,12,30,888.0,111.0,2.3,34.0,886.0,956.1,671.7
2016,9,19,12,45,887.0,110.5,2.4,34.5,880.0,951.67,668.58
2016,9,19,13,0,886.0,110.0,2.5,35.0,874.0,943.72,663.39
2016,9,19,13,15,882.5,109.0,2.55,35.0,859.5,929.51,655.3
2016,9,19,13,30,879.0,108.0,2.6,35.0,845.0,911.93,645.19
2016,9,19,13,45,873.5,107.0,2.7,35.0,822.5,889.3,632.27
