Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,0,868.0,106.0,2.8,35.0,800.0,863.58,617.32
2016,9,19,14,15,859.5,104.5,2.85,35.0,769.5,831.91,598.09
2016,9,19,14,30,851.0,103.0,2.9,35.0,739.0,797.6,577.02
2016,9,19,14,45,839.0,101.0,2.95,35.0,701.0,757.66,552.01
2016,9,19,15,0,827.0,99.0,3.0,35.0,663.0,715.72,525.32
2016,9,19,15,15,811.5,96.5,3.0,34.5,619.5,675.1,498.37
2016,9,19,15,30,796.0,94.0,3.0,34.0,576.0,626.46,465.25
2016,9,19,15,45,774.0,91.0,3.0,34.0,527.0,572.45,426.48
2016,9,19,16,0,752.0,88.0,3.0,34.0,478.0,518.4,386.64
2016,9,19,16,15,722.5,83.5,2.85,33.5,425.5,459.36,342.47
2016,9,19,16,30,693.0,79.0,2.7,33.0,373.0,401.57,297.88
2016,9,19,16,45,651.5,74.0,2.55,32.5,319.0,340.31,249.5
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,282.48,202.51
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,220.05,152.07
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,164.3,106.76
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,106.32,62.35
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,60.45,29.29
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,19.75,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,73.0,12.0,1.6,23.0,14.0,11.08,0.0
2016,9,20,6,45,211.5,27.0,1.85,23.5,52.5,43.98,18.61
2016,9,20,7,0,350.0,42.0,2.1,24.0,91.0,94.74,55.5
2016,9,20,7,15,437.5,52.5,2.0,24.5,142.5,146.19,95.73
2016,9,20,7,30,525.0,63.0,1.9,25.0,194.0,207.79,145.79
2016,9,20,7,45,585.0,69.0,1.85,26.0,249.5,266.06,194.08
2016,9,20,8,0,645.0,75.0,1.8,27.0,305.0,330.33,246.11
2016,9,20,8,15,682.5,80.0,1.7,27.5,359.0,389.4,293.44
2016,9,20,8,30,720.0,85.0,1.6,28.0,413.0,451.07,340.99
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.0,508.36,382.8
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,566.5,423.32
2016,9,20,9,15,793.0,96.0,1.45,30.5,564.5,619.04,460.06
2016,9,20,9,30,812.0,99.0,1.5,31.0,612.0,671.02,495.35
2016,9,20,9,45,825.5,102.0,1.55,31.5,653.5,718.17,526.4
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,756.0,549.91
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,795.48,574.82
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,832.69,598.06
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,863.99,616.67
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,892.42,633.4
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,915.04,646.76
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,934.45,658.18
2016,9,20,11,45,888.0,113.5,1.95,33.5,873.0,949.5,666.16
2016,9,20,12,0,894.0,112.0,2.0,34.0,885.0,961.17,672.16
2016,9,20,12,15,894.5,112.0,2.0,34.0,887.5,965.65,674.66
2016,9,20,12,30,895.0,112.0,2.0,34.0,890.0,966.57,675.17
2016,9,20,12,45,893.0,112.0,2.0,34.5,884.0,961.57,670.81
2016,9,20,13,0,891.0,112.0,2.0,35.0,878.0,953.04,664.46
2016,9,20,13,15,887.5,111.5,2.0,35.0,863.0,939.17,656.32
2016,9,20,13,30,884.0,111.0,2.0,35.0,848.0,921.91,646.21
2016,9,20,13,45,877.5,110.0,2.05,35.0,825.0,898.2,632.62
2016,9,20,14,0,871.0,109.0,2.1,35.0,802.0,871.43,617.1
2016,9,20,14,15,862.5,107.0,2.05,35.0,771.0,839.08,597.11
2016,9,20,14,30,854.0,105.0,2.0,35.0,740.0,804.09,575.39
2016,9,20,14,45,825.5,111.0,2.0,35.0,698.5,767.3,552.78
2016,9,20,15,0,797.0,117.0,2.0,35.0,657.0,720.83,522.67
2016,9,20,15,15,574.5,182.0,2.0,34.5,557.5,598.03,437.75
2016,9,20,15,30,352.0,247.0,2.0,34.0,458.0,466.13,344.48
2016,9,20,15,45,532.5,175.0,2.0,34.0,464.0,503.23,373.3
2016,9,20,16,0,713.0,103.0,2.0,34.0,470.0,513.96,380.97
2016,9,20,16,15,681.5,98.0,1.9,33.5,417.5,454.86,337.11
2016,9,20,16,30,650.0,93.0,1.8,33.0,365.0,397.47,293.55
2016,9,20,16,45,603.5,86.5,1.7,33.0,310.5,334.75,244.37
2016,9,20,17,0,557.0,80.0,1.6,33.0,256.0,276.1,197.25
2016,9,20,17,15,491.5,70.5,1.45,32.0,203.0,213.82,147.84
2016,9,20,17,30,426.0,61.0,1.3,31.0,150.0,158.6,103.74
2016,9,20,17,45,323.0,47.5,1.15,30.0,102.5,99.06,58.8
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,55.14,27.01
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,17.47,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,4.5,0.6,23.0,5.0,0.0,0.0
2016,9,21,6,30,28.0,9.0,0.7,23.0,10.0,7.83,0.0
2016,9,21,6,45,128.0,30.0,0.8,23.5,46.5,40.39,18.3
2016,9,21,7,0,228.0,51.0,0.9,24.0,83.0,84.09,52.05
2016,9,21,7,15,309.0,67.5,0.95,24.5,132.0,131.77,89.1
2016,9,21,7,30,390.0,84.0,1.0,25.0,181.0,189.12,134.99
2016,9,21,7,45,460.0,93.5,1.1,26.0,235.5,245.86,180.76
2016,9,21,8,0,530.0,103.0,1.2,27.0,290.0,314.93,235.38
2016,9,21,8,15,571.5,111.0,1.2,27.5,343.5,373.06,281.08
2016,9,21,8,30,613.0,119.0,1.2,28.0,397.0,434.51,327.85
2016,9,21,8,45,649.5,123.5,1.25,28.5,449.5,492.94,371.21
2016,9,21,9,0,686.0,128.0,1.3,29.0,502.0,553.33,414.65
2016,9,21,9,15,708.5,132.5,1.35,29.5,549.5,606.33,451.6
2016,9,21,9,30,731.0,137.0,1.4,30.0,597.0,659.3,487.53
2016,9,21,9,45,374.5,194.0,1.45,30.5,430.5,478.78,357.09
2016,9,21,10,0,18.0,251.0,1.5,31.0,264.0,216.46,159.92
2016,9,21,10,15,14.0,237.0,1.55,31.0,247.0,201.66,149.35
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,186.77,137.93
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,282.93,209.15
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,370.17,271.4
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,525.61,383.41
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,685.89,493.63
2016,9,21,11,45,599.0,261.5,2.0,32.5,774.0,847.96,604.94
2016,9,21,12,0,882.0,125.0,2.1,33.0,884.0,965.49,679.8
2016,9,21,12,15,609.0,265.5,2.2,33.0,790.5,869.91,616.72
2016,9,21,12,30,336.0,406.0,2.3,33.0,697.0,722.67,515.51
2016,9,21,12,45,610.0,264.0,2.4,33.5,787.5,867.27,617.6
2016,9,21,13,0,884.0,122.0,2.5,34.0,878.0,958.9,676.71
2016,9,21,13,15,880.5,121.5,2.55,34.0,863.5,945.01,667.96
2016,9,21,13,30,877.0,121.0,2.6,34.0,849.0,927.77,658.09
2016,9,21,13,45,872.0,119.0,2.65,34.0,826.0,904.48,644.41
2016,9,21,14,0,867.0,117.0,2.7,34.0,803.0,878.07,628.75
2016,9,21,14,15,858.5,115.0,2.75,33.5,772.5,845.74,610.42
2016,9,21,14,30,850.0,113.0,2.8,33.0,742.0,810.78,590.17
2016,9,21,14,45,839.5,110.0,2.85,33.0,704.0,779.13,570.72
2016,9,21,15,0,829.0,107.0,2.9,33.0,666.0,736.2,543.05
2016,9,21,15,15,813.5,104.5,2.9,33.0,622.0,688.42,510.36
2016,9,21,15,30,798.0,102.0,2.9,33.0,578.0,639.41,476.06
2016,9,21,15,45,778.0,97.5,2.9,33.0,529.0,584.72,436.91
2016,9,21,16,0,758.0,93.0,2.9,33.0,480.0,529.81,396.52
2016,9,21,16,15,728.0,88.5,2.8,32.5,426.5,470.33,352.11
2016,9,21,16,30,698.0,84.0,2.7,32.0,373.0,411.73,306.93
2016,9,21,16,45,657.0,77.5,2.6,31.5,318.0,348.6,257.07
2016,9,21,17,0,616.0,71.0,2.5,31.0,263.0,288.9,208.47
2016,9,21,17,15,552.0,62.5,2.2,30.0,208.5,224.59,156.2
2016,9,21,17,30,488.0,54.0,1.9,29.0,154.0,167.1,109.18
2016,9,21,17,45,386.0,42.0,1.65,28.0,105.5,107.58,63.31
2016,9,21,18,0,284.0,30.0,1.4,27.0,57.0,60.31,28.01
2016,9,21,18,15,142.0,15.0,1.4,26.5,28.5,17.32,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,56.0,10.0,1.1,21.0,11.0,9.61,0.0
2016,9,22,6,45,171.0,28.0,1.35,22.0,48.0,43.43,18.5
2016,9,22,7,0,286.0,46.0,1.6,23.0,85.0,90.05,54.55
2016,9,22,7,15,370.5,59.5,1.5,23.5,135.0,139.58,93.6
2016,9,22,7,30,455.0,73.0,1.4,24.0,185.0,202.74,144.83
2016,9,22,7,45,507.5,84.0,1.3,25.0,238.0,259.82,191.83
2016,9,22,8,0,560.0,95.0,1.2,26.0,291.0,322.24,241.79
2016,9,22,8,15,599.5,102.5,1.3,26.5,344.5,380.66,288.34
2016,9,22,8,30,639.0,110.0,1.4,27.0,398.0,442.14,335.83
2016,9,22,8,45,665.0,117.0,1.5,28.0,448.5,498.43,377.42
2016,9,22,9,0,691.0,124.0,1.6,29.0,499.0,555.72,418.28
2016,9,22,9,15,712.5,128.5,1.7,29.5,546.0,608.29,455.45
2016,9,22,9,30,734.0,133.0,1.8,30.0,593.0,660.74,491.58
2016,9,22,9,45,749.0,137.0,1.95,30.5,633.5,707.49,523.27
2016,9,22,10,0,764.0,141.0,2.1,31.0,674.0,748.76,550.79
2016,9,22,10,15,775.5,144.0,2.15,31.0,709.0,788.49,576.86
2016,9,22,10,30,787.0,147.0,2.2,31.0,744.0,826.18,600.82
2016,9,22,10,45,794.5,149.0,2.25,31.5,771.0,857.19,619.05
2016,9,22,11,0,802.0,151.0,2.3,32.0,798.0,885.54,635.5
2016,9,22,11,15,519.0,282.5,2.35,32.0,705.5,773.54,557.65
2016,9,22,11,30,236.0,414.0,2.4,32.0,613.0,610.05,441.66
2016,9,22,11,45,523.5,287.0,2.5,32.5,734.5,799.32,576.1
2016,9,22,12,0,811.0,160.0,2.6,33.0,856.0,950.37,675.44
2016,9,22,12,15,811.0,160.0,2.65,33.0,858.0,954.03,676.7
2016,9,22,12,30,811.0,160.0,2.7,33.0,860.0,954.3,677.24
2016,9,22,12,45,617.5,259.5,2.8,33.5,790.0,872.79,622.45
2016,9,22,13,0,424.0,359.0,2.9,34.0,720.0,773.95,553.03
2016,9,22,13,15,608.5,259.5,2.95,34.0,767.5,850.61,609.41
2016,9,22,13,30,793.0,160.0,3.0,34.0,815.0,905.18,647.46
2016,9,22,13,45,782.5,160.0,3.1,34.0,791.5,879.67,631.79
2016,9,22,14,0,772.0,160.0,3.2,34.0,768.0,851.48,614.9
2016,9,22,14,15,537.0,248.0,3.25,33.5,663.0,715.99,522.82
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,574.15,422.39
2016,9,22,14,45,491.0,251.5,3.35,33.0,590.5,644.36,476.65
2016,9,22,15,0,680.0,167.0,3.4,33.0,623.0,691.01,512.53
2016,9,22,15,15,342.0,173.0,3.4,32.5,402.5,423.54,319.74
2016,9,22,15,30,4.0,179.0,3.4,32.0,182.0,144.85,107.07
2016,9,22,15,45,6.5,175.0,3.45,32.0,179.0,143.16,106.53
2016,9,22,16,0,9.0,171.0,3.5,32.0,176.0,141.32,105.49
2016,9,22,16,15,4.5,130.5,3.4,31.5,133.0,104.9,77.56
2016,9,22,16,30,0.0,90.0,3.3,31.0,90.0,69.63,50.09
2016,9,22,16,45,0.0,76.0,3.25,31.0,76.0,58.54,41.42
2016,9,22,17,0,0.0,62.0,3.2,31.0,62.0,47.53,32.66
2016,9,22,17,15,0.0,48.5,2.9,30.0,48.5,37.11,24.36
2016,9,22,17,30,0.0,35.0,2.6,29.0,35.0,26.72,15.9
2016,9,22,17,45,0.0,23.0,2.3,28.5,23.0,17.52,8.24
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,8.35,0.25
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,4.33,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.5,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,19.0,9.0,2.1,23.0,9.0,7.75,0.0
2016,9,23,6,45,139.0,27.5,2.4,23.5,44.5,40.87,16.99
2016,9,23,7,0,259.0,46.0,2.7,24.0,80.0,87.47,53.38
2016,9,23,7,15,349.5,58.5,2.85,24.5,129.0,136.11,91.56
2016,9,23,7,30,440.0,71.0,3.0,25.0,178.0,199.18,142.78
2016,9,23,7,45,520.0,75.0,3.2,25.5,233.5,258.47,191.91
2016,9,23,8,0,600.0,79.0,3.4,26.0,289.0,325.84,247.18
2016,9,23,8,15,344.5,134.0,3.45,26.5,259.0,292.48,225.78
2016,9,23,8,30,89.0,189.0,3.5,27.0,229.0,206.36,159.36
2016,9,23,8,45,182.5,209.0,3.6,27.5,303.5,290.94,225.38
2016,9,23,9,0,276.0,229.0,3.7,28.0,378.0,387.36,298.8
2016,9,23,9,15,205.5,258.5,3.75,28.5,375.0,370.77,284.49
2016,9,23,9,30,135.0,288.0,3.8,29.0,372.0,359.43,273.88
2016,9,23,9,45,190.5,305.5,3.85,29.5,433.5,423.06,321.14
2016,9,23,10,0,246.0,323.0,3.9,30.0,495.0,490.6,370.16
2016,9,23,10,15,545.5,215.0,3.9,30.0,620.0,672.28,505.6
2016,9,23,10,30,845.0,107.0,3.9,30.0,745.0,828.11,615.24
2016,9,23,10,45,854.0,107.5,3.95,30.5,772.5,859.55,633.56
2016,9,23,11,0,863.0,108.0,4.0,31.0,800.0,888.29,650.76
2016,9,23,11,15,867.5,109.0,4.0,31.0,819.5,910.55,664.69
2016,9,23,11,30,872.0,110.0,4.0,31.0,839.0,929.62,676.61
2016,9,23,11,45,865.5,116.0,4.0,31.5,847.5,940.02,681.53
2016,9,23,12,0,859.0,122.0,4.0,32.0,856.0,946.79,684.23
2016,9,23,12,15,442.5,227.5,4.05,32.0,606.0,673.45,496.89
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,319.37,234.79
2016,9,23,12,45,79.5,379.0,4.15,32.5,447.0,414.3,305.67
2016,9,23,13,0,133.0,425.0,4.2,33.0,538.0,529.63,387.82
2016,9,23,13,15,488.5,274.0,4.2,33.0,677.5,750.3,550.15
2016,9,23,13,30,844.0,123.0,4.2,33.0,817.0,904.53,657.2
2016,9,23,13,45,834.5,123.0,4.25,33.0,793.5,879.6,640.54
2016,9,23,14,0,825.0,123.0,4.3,33.0,770.0,863.22,630.78
2016,9,23,14,15,815.5,121.0,4.3,32.5,739.0,830.19,610.84
2016,9,23,14,30,806.0,119.0,4.3,32.0,708.0,794.7,589.13
2016,9,23,14,45,792.0,117.0,4.35,32.0,670.5,753.46,562.24
2016,9,23,15,0,778.0,115.0,4.4,32.0,633.0,710.49,533.2
2016,9,23,15,15,760.5,112.0,4.35,31.5,589.5,662.61,500.34
2016,9,23,15,30,743.0,109.0,4.3,31.0,546.0,613.81,466.04
2016,9,23,15,45,659.0,123.0,4.3,31.0,486.0,542.48,413.01
2016,9,23,16,0,575.0,137.0,4.3,31.0,426.0,473.95,361.25
2016,9,23,16,15,474.5,140.0,4.15,30.5,360.5,387.4,295.83
2016,9,23,16,30,374.0,143.0,4.0,30.0,295.0,316.55,241.24
2016,9,23,16,45,351.5,123.5,3.85,30.0,249.5,266.6,201.16
2016,9,23,17,0,329.0,104.0,3.7,30.0,204.0,218.73,161.86
2016,9,23,17,15,286.0,85.5,3.4,29.5,159.5,168.22,120.67
2016,9,23,17,30,243.0,67.0,3.1,29.0,115.0,122.63,83.37
2016,9,23,17,45,175.0,48.0,2.8,28.5,76.5,73.98,45.4
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,38.17,16.66
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,13.67,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,8.0,0.0
2016,9,24,6,45,137.5,27.0,2.85,23.5,43.5,41.09,16.44
2016,9,24,7,0,252.0,45.0,3.0,24.0,78.0,87.0,53.26
2016,9,24,7,15,342.0,58.0,3.1,24.0,126.5,135.91,92.01
2016,9,24,7,30,432.0,71.0,3.2,24.0,175.0,195.49,140.94
2016,9,24,7,45,493.5,79.5,3.35,24.5,228.0,256.15,191.77
2016,9,24,8,0,555.0,88.0,3.5,25.0,281.0,319.4,244.11
2016,9,24,8,15,277.5,70.5,3.6,25.5,167.0,202.62,157.09
2016,9,24,8,30,0.0,53.0,3.7,26.0,53.0,40.58,27.45
2016,9,24,8,45,0.0,63.0,3.85,26.5,63.0,48.32,33.6
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,56.09,39.63
2016,9,24,9,15,96.5,179.0,4.0,27.0,239.5,226.18,175.39
2016,9,24,9,30,193.0,285.0,4.0,27.0,406.0,398.34,307.15
2016,9,24,9,45,235.5,300.5,4.05,27.5,457.5,453.01,347.03
2016,9,24,10,0,278.0,316.0,4.1,28.0,509.0,526.49,400.1
2016,9,24,10,15,143.5,267.5,4.05,28.0,367.5,365.16,278.55
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,183.07,137.35
2016,9,24,10,45,419.5,171.0,4.0,28.5,506.5,566.0,433.01
2016,9,24,11,0,830.0,123.0,4.0,29.0,787.0,876.66,650.27
2016,9,24,11,15,561.5,261.0,4.0,29.0,715.0,796.64,590.02
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,671.82,496.67
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,688.6,507.94
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,704.13,517.57
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,705.81,518.49
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,705.92,518.47
2016,9,24,12,45,300.5,408.0,4.05,30.0,663.5,695.37,511.26
2016,9,24,13,0,292.0,407.0,4.1,30.0,653.0,683.42,503.17
2016,9,24,13,15,254.5,406.0,4.05,30.0,618.5,643.24,474.55
2016,9,24,13,30,217.0,405.0,4.0,30.0,584.0,583.31,432.26
2016,9,24,13,45,512.0,268.0,4.0,30.0,672.0,747.36,555.1
2016,9,24,14,0,807.0,131.0,4.0,30.0,760.0,857.95,634.6
2016,9,24,14,15,702.0,180.0,4.0,30.0,711.5,801.18,595.58
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,731.65,546.12
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,605.0,454.65
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,460.5,348.28
2016,9,24,15,15,133.0,263.0,3.95,29.5,350.0,336.06,255.99
2016,9,24,15,30,26.0,222.0,3.9,29.0,237.0,196.73,149.24
2016,9,24,15,45,13.0,171.0,3.9,29.0,178.5,144.11,108.78
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,93.78,69.35
2016,9,24,16,15,0.0,106.0,3.7,28.5,106.0,82.53,60.82
2016,9,24,16,30,0.0,92.0,3.5,28.0,92.0,71.35,52.18
2016,9,24,16,45,0.0,77.0,3.35,28.0,77.0,59.43,42.7
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,47.58,33.15
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,36.73,24.31
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,25.95,15.39
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,16.75,7.65
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,7.59,0.0
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,3.93,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,10.65,0.98
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,21.38,11.52
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,36.26,24.16
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,51.37,36.92
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,67.82,50.5
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,84.39,63.88
2016,9,25,8,15,17.0,139.0,2.6,24.0,147.0,118.69,91.49
2016,9,25,8,30,34.0,171.0,2.6,24.0,187.0,163.16,126.96
2016,9,25,8,45,88.0,205.0,2.65,24.5,251.0,226.16,176.57
2016,9,25,9,0,142.0,239.0,2.7,25.0,315.0,306.57,238.63
2016,9,25,9,15,93.5,247.5,2.65,25.0,299.5,276.83,214.52
2016,9,25,9,30,45.0,256.0,2.6,25.0,284.0,254.4,195.94
2016,9,25,9,45,101.0,292.0,2.6,25.5,360.5,331.73,255.18
2016,9,25,10,0,157.0,328.0,2.6,26.0,437.0,429.56,327.65
2016,9,25,10,15,258.0,329.0,2.6,26.0,518.0,535.86,406.12
2016,9,25,10,30,359.0,330.0,2.6,26.0,599.0,631.62,475.2
2016,9,25,10,45,317.5,355.0,2.6,26.5,600.0,631.03,471.57
2016,9,25,11,0,276.0,380.0,2.6,27.0,601.0,627.14,466.25
2016,9,25,11,15,145.0,323.5,2.55,27.0,440.5,438.83,329.85
2016,9,25,11,30,14.0,267.0,2.5,27.0,280.0,229.76,172.13
2016,9,25,11,45,12.0,245.0,2.5,27.0,256.0,209.07,156.9
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,188.52,141.24
2016,9,25,12,15,23.5,291.0,2.45,27.0,311.0,278.21,209.22
2016,9,25,12,30,37.0,359.0,2.4,27.0,390.0,356.31,266.82
2016,9,25,12,45,162.5,382.0,2.4,27.0,519.0,519.36,387.95
2016,9,25,13,0,288.0,405.0,2.4,27.0,648.0,679.51,501.45
2016,9,25,13,15,291.5,396.5,2.3,27.0,638.0,670.13,493.8
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,659.3,486.42
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,566.84,421.16
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,496.33,370.36
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.5,530.9,398.42
2016,9,25,14,30,311.0,327.0,1.9,26.0,552.0,577.4,433.65
2016,9,25,14,45,166.5,286.0,1.85,26.0,406.0,396.65,301.38
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,215.28,163.43
2016,9,25,15,15,11.0,184.0,1.8,26.0,191.5,154.36,117.08
2016,9,25,15,30,0.0,123.0,1.8,26.0,123.0,95.95,71.34
2016,9,25,15,45,0.0,88.0,1.85,26.0,88.0,67.72,49.12
2016,9,25,16,0,0.0,53.0,1.9,26.0,53.0,40.61,27.43
2016,9,25,16,15,0.0,46.5,1.85,25.5,46.5,35.57,23.51
2016,9,25,16,30,0.0,40.0,1.8,25.0,40.0,30.56,19.54
2016,9,25,16,45,0.0,33.5,1.75,25.0,33.5,25.55,15.48
2016,9,25,17,0,0.0,27.0,1.7,25.0,27.0,20.56,11.37
2016,9,25,17,15,0.0,20.5,1.65,24.5,20.5,15.59,7.24
2016,9,25,17,30,0.0,14.0,1.6,24.0,14.0,10.62,3.07
2016,9,25,17,45,0.0,9.0,1.6,24.0,9.0,6.82,0.0
2016,9,25,18,0,0.0,4.0,1.6,24.0,4.0,3.02,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.5,2.0,1.57,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,6.44,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,12.92,4.82
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,21.72,12.41
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,30.55,20.0
2016,9,26,7,45,0.0,52.5,4.0,20.0,52.5,40.18,28.15
2016,9,26,8,0,0.0,65.0,4.1,20.0,65.0,49.84,36.21
2016,9,26,8,15,0.0,64.0,4.15,20.0,64.0,49.06,35.46
2016,9,26,8,30,0.0,63.0,4.2,20.0,63.0,48.3,34.7
2016,9,26,8,45,0.0,64.5,4.3,20.0,64.5,49.48,35.55
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,50.67,36.39
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,79.72,60.1
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,109.85,84.39
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,111.82,85.55
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,113.83,86.78
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,151.14,116.55
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,189.4,146.73
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,231.6,179.43
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,293.39,226.7
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,196.62,151.19
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,120.82,91.19
2016,9,26,11,45,8.5,214.0,4.4,22.0,221.5,179.51,137.66
2016,9,26,12,0,15.0,277.0,4.4,22.0,290.0,239.91,184.69
2016,9,26,12,15,22.0,308.0,4.35,22.0,326.5,273.9,210.92
2016,9,26,12,30,29.0,339.0,4.3,22.0,363.0,329.94,253.75
2016,9,26,12,45,20.5,291.5,4.25,22.5,308.5,257.86,197.96
2016,9,26,13,0,12.0,244.0,4.2,23.0,254.0,208.4,159.41
2016,9,26,13,15,15.0,263.5,4.15,23.0,275.5,227.9,174.76
2016,9,26,13,30,18.0,283.0,4.1,23.0,297.0,247.49,190.03
2016,9,26,13,45,14.0,257.0,4.1,23.0,268.0,220.93,169.57
2016,9,26,14,0,10.0,231.0,4.1,23.0,239.0,194.74,149.35
2016,9,26,14,15,5.0,154.0,4.05,22.5,158.0,125.48,95.25
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,59.39,42.55
2016,9,26,14,45,3.0,136.0,3.95,22.0,138.0,108.8,82.55
2016,9,26,15,0,6.0,195.0,3.9,22.0,199.0,160.34,123.9
2016,9,26,15,15,149.5,220.0,3.8,22.0,306.5,308.38,243.89
2016,9,26,15,30,293.0,245.0,3.7,22.0,414.0,433.38,341.71
2016,9,26,15,45,260.5,226.0,3.65,22.0,366.0,380.35,300.31
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,318.7,252.33
2016,9,26,16,15,218.0,183.5,3.55,21.5,279.5,279.54,221.78
2016,9,26,16,30,208.0,160.0,3.5,21.0,241.0,241.18,191.05
2016,9,26,16,45,189.0,137.0,3.45,21.0,202.0,200.58,157.51
2016,9,26,17,0,170.0,114.0,3.4,21.0,163.0,162.01,125.1
2016,9,26,17,15,139.5,91.0,3.2,20.5,125.5,122.29,91.82
2016,9,26,17,30,109.0,68.0,3.0,20.0,88.0,86.2,61.5
2016,9,26,17,45,61.5,45.5,2.85,20.0,56.0,51.44,33.22
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,20.12,4.81
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,9.38,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,14.92,2.95
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,30.57,19.33
2016,9,27,7,15,12.0,62.0,3.05,17.5,65.0,52.03,37.44
2016,9,27,7,30,24.0,85.0,3.1,18.0,91.0,78.64,59.86
2016,9,27,7,45,36.5,108.5,3.2,18.5,119.5,104.82,81.76
2016,9,27,8,0,49.0,132.0,3.3,19.0,148.0,132.56,104.68
2016,9,27,8,15,34.5,146.5,3.3,19.5,159.0,140.84,111.37
2016,9,27,8,30,20.0,161.0,3.3,20.0,170.0,139.89,110.13
2016,9,27,8,45,23.5,181.5,3.35,20.5,193.5,159.91,125.89
2016,9,27,9,0,27.0,202.0,3.4,21.0,217.0,180.35,141.73
2016,9,27,9,15,32.5,225.5,3.3,21.5,244.5,217.15,170.3
2016,9,27,9,30,38.0,249.0,3.2,22.0,272.0,244.21,190.75
2016,9,27,9,45,37.0,263.5,3.1,22.5,287.5,258.35,200.78
2016,9,27,10,0,36.0,278.0,3.0,23.0,303.0,272.46,210.7
2016,9,27,10,15,72.0,316.5,2.9,23.0,369.5,340.17,262.76
2016,9,27,10,30,108.0,355.0,2.8,23.0,436.0,410.58,315.66
2016,9,27,10,45,131.0,372.5,2.7,23.5,474.0,469.66,358.11
2016,9,27,11,0,154.0,390.0,2.6,24.0,512.0,511.44,387.34
2016,9,27,11,15,194.0,397.5,2.55,24.0,555.5,559.38,422.11
2016,9,27,11,30,234.0,405.0,2.5,24.0,599.0,607.94,456.82
2016,9,27,11,45,265.0,404.5,2.45,24.0,626.0,660.98,493.76
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,692.82,515.84
2016,9,27,12,15,205.5,411.5,2.4,23.5,585.0,593.48,444.99
2016,9,27,12,30,115.0,419.0,2.4,23.0,517.0,492.52,371.75
2016,9,27,12,45,84.5,397.5,2.4,23.0,469.5,441.26,334.33
2016,9,27,13,0,54.0,376.0,2.4,23.0,422.0,390.24,296.3
2016,9,27,13,15,48.0,361.0,2.4,23.0,401.0,369.13,280.93
2016,9,27,13,30,42.0,346.0,2.4,23.0,380.0,348.11,265.43
2016,9,27,13,45,37.0,328.0,2.4,23.0,357.5,325.22,248.53
2016,9,27,14,0,32.0,310.0,2.4,23.0,335.0,302.56,231.72
2016,9,27,14,15,122.0,325.0,2.35,23.0,413.5,410.92,315.94
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,494.88,379.6
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.5,519.88,399.21
2016,9,27,15,0,330.0,279.0,2.3,23.0,493.0,522.58,402.91
2016,9,27,15,15,378.5,246.0,2.2,23.0,474.5,509.94,394.77
2016,9,27,15,30,427.0,213.0,2.1,23.0,456.0,506.19,392.64
2016,9,27,15,45,372.5,202.0,2.05,23.0,400.5,427.2,333.33
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,366.5,286.91
2016,9,27,16,15,451.5,143.5,1.85,22.5,333.5,383.75,300.38
2016,9,27,16,30,585.0,96.0,1.7,22.0,322.0,379.94,295.35
2016,9,27,16,45,542.0,86.5,1.55,22.0,270.5,318.54,244.64
2016,9,27,17,0,499.0,77.0,1.4,22.0,219.0,261.04,196.2
2016,9,27,17,15,425.5,66.0,1.2,21.5,168.0,197.57,143.38
2016,9,27,17,30,352.0,55.0,1.0,21.0,117.0,139.7,95.22
2016,9,27,17,45,250.0,39.0,0.85,21.0,75.0,84.74,51.44
2016,9,27,18,0,148.0,23.0,0.7,21.0,33.0,39.93,8.46
2016,9,27,18,15,74.0,11.5,0.7,20.5,16.5,12.7,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,18.5,1.9,17.5,39.0,41.46,11.97
2016,9,28,7,0,337.0,37.0,2.2,18.0,78.0,102.88,63.65
2016,9,28,7,15,428.0,47.5,2.2,18.5,128.0,157.17,108.7
2016,9,28,7,30,519.0,58.0,2.2,19.0,178.0,222.04,163.51
2016,9,28,7,45,578.0,64.5,2.2,19.5,232.0,281.8,215.08
2016,9,28,8,0,637.0,71.0,2.2,20.0,286.0,347.42,270.29
2016,9,28,8,15,675.5,76.5,2.1,21.0,340.0,407.93,319.36
2016,9,28,8,30,714.0,82.0,2.0,22.0,394.0,470.63,368.1
2016,9,28,8,45,742.5,85.5,1.9,23.0,445.5,528.49,411.2
2016,9,28,9,0,771.0,89.0,1.8,24.0,497.0,587.29,453.12
2016,9,28,9,15,790.5,92.5,1.7,24.0,543.5,640.7,491.26
2016,9,28,9,30,810.0,96.0,1.6,24.0,590.0,693.57,527.78
2016,9,28,9,45,824.5,98.5,1.55,24.5,631.0,740.78,558.05
2016,9,28,10,0,839.0,101.0,1.5,25.0,672.0,778.22,580.17
2016,9,28,10,15,849.5,102.5,1.45,25.5,706.5,816.98,602.85
2016,9,28,10,30,860.0,104.0,1.4,26.0,741.0,853.44,623.58
2016,9,28,10,45,867.5,105.5,1.35,26.5,768.5,884.76,640.66
2016,9,28,11,0,875.0,107.0,1.3,27.0,796.0,913.25,655.73
2016,9,28,11,15,880.0,108.0,1.3,27.0,815.0,935.91,669.05
2016,9,28,11,30,885.0,109.0,1.3,27.0,834.0,955.36,680.44
2016,9,28,11,45,895.0,105.0,1.35,27.5,846.5,971.16,689.07
2016,9,28,12,0,905.0,101.0,1.4,28.0,859.0,983.57,695.71
2016,9,28,12,15,905.5,101.0,1.4,28.0,861.0,987.46,697.84
2016,9,28,12,30,906.0,101.0,1.4,28.0,863.0,987.73,697.97
2016,9,28,12,45,905.0,100.5,1.45,28.0,856.0,982.43,695.58
2016,9,28,13,0,904.0,100.0,1.5,28.0,849.0,973.55,691.13
2016,9,28,13,15,900.5,99.0,1.5,28.0,834.0,958.25,682.1
2016,9,28,13,30,897.0,98.0,1.5,28.0,819.0,939.54,671.07
2016,9,28,13,45,892.0,96.5,1.5,28.5,795.5,915.62,655.54
2016,9,28,14,0,887.0,95.0,1.5,29.0,772.0,888.56,638.11
2016,9,28,14,15,879.0,93.5,1.5,29.0,741.0,855.93,618.39
2016,9,28,14,30,871.0,92.0,1.5,29.0,710.0,820.61,596.86
2016,9,28,14,45,861.0,89.5,1.5,29.0,672.0,780.19,571.79
2016,9,28,15,0,851.0,87.0,1.5,29.0,634.0,737.62,545.05
2016,9,28,15,15,836.0,84.5,1.45,28.5,590.0,689.59,514.4
2016,9,28,15,30,821.0,82.0,1.4,28.0,546.0,645.58,484.46
2016,9,28,15,45,801.5,78.0,1.4,28.0,497.5,590.2,445.19
2016,9,28,16,0,782.0,74.0,1.4,28.0,449.0,534.57,404.58
2016,9,28,16,15,752.5,70.5,1.3,27.5,396.0,474.38,359.49
2016,9,28,16,30,723.0,67.0,1.2,27.0,343.0,415.56,313.86
2016,9,28,16,45,681.0,61.5,1.15,27.0,288.5,351.34,262.31
2016,9,28,17,0,639.0,56.0,1.1,27.0,234.0,290.59,211.93
2016,9,28,17,15,569.0,48.5,1.05,26.5,180.5,223.74,156.78
2016,9,28,17,30,499.0,41.0,1.0,26.0,127.0,164.43,107.34
2016,9,28,17,45,378.5,30.5,0.95,25.5,81.0,101.66,58.02
2016,9,28,18,0,258.0,20.0,0.9,25.0,35.0,50.69,5.08
2016,9,28,18,15,129.0,10.0,0.9,24.5,17.5,14.47,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.0,17.0,3.65,15.5,41.0,44.54,11.3
2016,9,29,7,0,398.0,34.0,3.9,16.0,82.0,113.05,69.86
2016,9,29,7,15,490.5,43.5,3.95,16.5,134.0,170.65,118.78
2016,9,29,7,30,583.0,53.0,4.0,17.0,186.0,238.96,177.76
2016,9,29,7,45,640.0,59.0,4.1,18.0,242.0,301.25,232.38
2016,9,29,8,0,697.0,65.0,4.2,19.0,298.0,368.9,290.07
2016,9,29,8,15,734.0,69.5,4.25,19.5,353.5,430.96,342.42
2016,9,29,8,30,771.0,74.0,4.3,20.0,409.0,495.47,395.01
2016,9,29,8,45,798.0,77.0,4.4,20.5,461.5,554.75,442.1
2016,9,29,9,0,825.0,80.0,4.5,21.0,514.0,614.72,488.32
2016,9,29,9,15,844.0,83.0,4.45,21.5,562.0,664.2,524.96
2016,9,29,9,30,863.0,86.0,4.4,22.0,610.0,717.66,563.31
2016,9,29,9,45,877.5,87.5,4.4,22.5,652.0,765.12,594.91
2016,9,29,10,0,892.0,89.0,4.4,23.0,694.0,810.89,624.85
2016,9,29,10,15,902.0,90.5,4.4,23.5,729.5,851.0,650.37
2016,9,29,10,30,912.0,92.0,4.4,24.0,765.0,888.61,673.89
2016,9,29,10,45,919.5,93.0,4.4,24.5,793.0,920.78,693.45
2016,9,29,11,0,927.0,94.0,4.4,25.0,821.0,949.93,710.86
2016,9,29,11,15,932.0,95.0,4.4,25.0,840.5,973.57,725.91
2016,9,29,11,30,937.0,96.0,4.4,25.0,860.0,993.79,738.75
2016,9,29,11,45,938.0,97.0,4.45,25.5,870.5,1006.66,745.59
2016,9,29,12,0,939.0,98.0,4.5,26.0,881.0,1015.85,750.14
2016,9,29,12,15,939.5,98.0,4.5,26.0,883.5,1019.78,752.55
2016,9,29,12,30,940.0,98.0,4.5,26.0,886.0,1019.96,752.65
2016,9,29,12,45,939.0,98.0,4.5,26.5,879.0,1014.95,748.01
2016,9,29,13,0,938.0,98.0,4.5,27.0,872.0,1006.22,741.1
2016,9,29,13,15,934.5,97.5,4.45,27.0,856.5,990.93,731.19
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,972.1,719.07
2016,9,29,13,45,926.0,95.5,4.4,27.0,817.0,947.41,703.39
2016,9,29,14,0,921.0,94.0,4.4,27.0,793.0,919.45,685.56
2016,9,29,14,15,913.0,92.5,4.35,26.5,761.5,885.79,664.93
2016,9,29,14,30,905.0,91.0,4.3,26.0,730.0,849.34,642.24
2016,9,29,14,45,892.0,90.0,4.25,26.0,690.0,806.87,613.93
2016,9,29,15,0,879.0,89.0,4.2,26.0,650.0,762.38,583.99
2016,9,29,15,15,863.0,86.5,4.1,25.5,605.0,712.43,550.4
2016,9,29,15,30,847.0,84.0,4.0,25.0,560.0,666.63,517.55
