Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,45,827.5,80.0,3.95,25.0,509.5,609.95,475.1
2016,9,29,16,0,808.0,76.0,3.9,25.0,459.0,552.95,431.3
2016,9,29,16,15,777.5,72.0,3.55,24.5,404.5,490.26,382.12
2016,9,29,16,30,747.0,68.0,3.2,24.0,350.0,429.01,332.56
2016,9,29,16,45,702.0,62.5,2.9,23.5,294.0,362.12,277.33
2016,9,29,17,0,657.0,57.0,2.6,23.0,238.0,298.99,223.57
2016,9,29,17,15,584.0,49.5,2.35,22.0,182.5,230.26,165.41
2016,9,29,17,30,511.0,42.0,2.1,21.0,127.0,169.2,113.25
2016,9,29,17,45,381.5,30.5,1.85,20.0,80.0,103.04,60.0
2016,9,29,18,0,252.0,19.0,1.6,19.0,33.0,49.35,0.0
2016,9,29,18,15,126.0,9.5,1.6,18.5,16.5,14.18,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,46.23,10.17
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,117.27,73.2
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,175.72,123.3
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,244.95,183.21
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,307.85,238.75
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,375.95,297.16
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,439.26,349.63
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,505.02,401.71
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,564.33,445.74
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,624.11,487.77
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,678.23,526.11
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,725.18,558.26
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,772.4,588.09
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,817.75,616.08
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,857.99,640.8
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,895.7,663.54
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,927.03,680.57
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,955.27,695.43
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,978.33,708.24
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,997.97,718.9
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,1011.48,724.37
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,1021.35,727.71
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,1025.26,729.85
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,1025.4,729.9
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,1018.81,725.52
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,1008.5,719.05
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,992.12,709.44
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,972.21,697.78
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,947.5,683.44
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,919.55,666.93
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,884.99,646.61
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,847.7,624.32
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,804.86,598.05
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,759.9,569.95
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,710.41,538.7
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,659.68,504.13
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,607.6,466.43
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,550.06,423.68
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,487.01,375.75
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,425.54,327.31
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,359.02,272.88
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,296.37,219.97
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,227.63,162.6
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,166.7,111.09
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,101.06,58.13
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,47.41,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,6.06,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,12.16,4.25
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,20.19,11.35
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,28.24,18.38
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,37.09,25.93
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,45.97,33.35
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,49.83,36.42
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,53.71,39.44
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,122.77,96.02
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,208.6,163.71
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,229.36,178.92
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,250.35,194.48
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,329.17,254.56
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,429.32,328.04
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,280.5,215.45
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,137.41,103.7
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,216.37,165.19
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,319.5,242.04
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,480.65,361.07
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,646.41,476.34
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,611.84,449.52
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,596.88,437.78
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,555.95,408.29
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,514.11,378.17
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,473.84,349.76
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,455.33,336.27
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,491.69,362.57
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,505.3,372.65
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,481.18,356.22
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,456.95,339.88
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,556.21,414.58
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,626.9,467.12
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,436.35,330.23
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,260.7,198.13
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,323.66,249.08
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,364.19,281.53
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,252.7,195.88
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,131.71,100.73
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,114.42,87.6
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,97.65,74.48
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,80.86,60.97
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,64.15,47.29
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,47.96,33.93
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,31.8,20.35
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,19.1,9.15
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,6.84,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,38.8,3.99
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,93.89,60.11
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,147.9,105.08
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,212.79,159.19
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,276.63,212.71
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,343.64,267.31
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,405.21,316.1
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,470.13,365.71
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,529.46,408.68
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,590.09,450.94
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,644.9,489.44
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,699.63,526.96
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,746.96,558.53
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,792.92,588.35
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,828.3,610.73
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,866.98,635.27
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,898.91,653.99
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,928.09,670.91
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,951.03,685.17
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,970.85,697.61
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,987.76,706.94
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,1016.41,723.71
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,1019.57,725.22
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,1019.04,724.88
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,1012.41,720.19
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,1002.13,713.41
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,985.82,703.76
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,966.05,692.07
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,940.72,677.52
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,912.29,660.97
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,877.73,639.83
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,840.56,616.9
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,795.26,588.76
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,756.1,564.44
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,704.72,531.18
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,652.37,495.6
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,594.47,453.97
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,536.87,411.31
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,474.22,363.77
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,412.53,315.44
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,345.19,261.36
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,282.48,209.35
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,213.15,152.2
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,152.74,101.88
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,88.42,49.87
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,30.11,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,39.06,0.94
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,94.8,60.12
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,148.81,104.93
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,217.57,162.02
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,278.7,213.12
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,346.17,267.9
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,407.53,317.65
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,472.23,368.58
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,532.51,414.14
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,594.59,459.66
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,648.71,497.99
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,699.59,533.11
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,746.77,564.45
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,792.52,593.32
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,833.03,619.49
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,871.4,644.08
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,903.9,663.85
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,933.74,681.83
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,956.63,696.19
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,976.31,708.62
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,988.54,714.94
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,997.23,719.18
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,1000.19,721.34
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,999.62,721.44
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,994.4,717.29
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,985.66,711.06
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,969.2,701.0
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,949.45,688.96
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,924.02,673.68
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,895.59,656.43
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,860.52,634.35
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,823.05,610.58
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,779.41,582.68
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,734.16,553.24
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,682.72,518.33
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,633.24,483.88
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,575.0,441.39
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,517.49,398.32
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,454.58,350.14
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,394.07,302.4
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,327.11,248.06
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,265.16,196.49
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,197.71,141.24
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,139.29,93.1
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,77.86,43.19
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,23.54,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,33.03,0.0
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,82.95,53.12
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,134.09,95.12
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,196.58,146.9
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,257.73,198.21
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,332.85,260.0
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,227.71,179.82
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,85.71,64.57
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,98.33,74.54
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,111.05,84.32
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,95.94,71.94
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,81.4,60.11
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,233.14,181.17
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,408.09,314.48
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,481.81,369.77
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,578.38,440.7
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,745.39,564.74
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,903.98,674.62
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,925.96,687.42
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,944.89,699.15
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,734.8,549.27
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,449.63,336.34
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,535.75,400.99
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,598.97,447.1
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,655.21,487.58
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,687.41,511.25
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,824.22,612.83
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,928.98,685.08
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,903.8,666.3
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,875.68,646.65
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,841.44,624.23
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,804.83,600.19
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,638.99,482.36
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,475.82,360.83
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,561.81,428.63
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,616.7,470.82
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,559.67,428.46
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,503.4,386.27
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,440.9,338.42
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,381.0,291.21
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,315.52,238.19
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,255.21,188.17
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,188.31,133.84
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,128.95,85.49
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,70.43,37.62
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,17.78,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,37.74,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,91.06,57.01
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,144.84,101.52
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,214.06,158.8
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,276.4,210.95
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,345.97,267.75
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,407.38,317.29
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,472.23,367.85
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,532.4,413.39
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,594.49,458.92
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,493.95,380.36
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,325.01,248.58
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,569.34,434.91
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,793.83,592.88
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,833.15,616.16
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,870.23,639.15
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,902.0,657.12
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,918.83,665.23
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,940.6,678.04
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,959.25,688.8
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,974.89,696.79
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,987.24,702.79
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,990.04,704.32
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,989.33,703.88
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,983.1,698.72
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,973.39,691.57
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,956.92,681.7
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,937.18,669.89
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,912.38,655.35
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,884.6,638.88
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,850.46,618.16
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,813.85,595.68
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,780.38,575.1
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,735.99,546.82
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,685.17,512.99
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,633.53,476.88
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,576.55,436.16
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,519.93,394.47
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,458.66,348.17
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,398.62,301.35
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,331.69,248.0
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,269.62,196.96
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,200.76,140.86
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,141.47,92.16
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,77.13,38.69
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,21.06,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,38.22,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,92.69,57.57
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,146.94,102.54
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,217.28,160.53
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,283.97,216.09
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,359.8,278.1
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,421.61,327.93
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,486.54,378.45
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,546.01,423.46
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,608.33,469.15
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,661.79,506.79
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,714.71,542.59
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,647.03,488.93
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,542.29,408.07
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,571.92,429.32
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,601.14,449.34
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,606.81,450.6
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,588.95,435.91
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,815.95,599.37
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,978.68,706.08
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,991.66,711.52
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,1001.1,716.15
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,870.47,629.81
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,683.21,497.12
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,864.58,627.65
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,986.6,706.38
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,970.14,694.89
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,950.3,682.53
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,924.8,666.99
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,896.23,649.5
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,861.71,628.07
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,824.66,604.87
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,778.06,575.04
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,738.0,549.4
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,686.68,516.24
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,634.59,480.59
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,575.97,438.18
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,518.13,395.18
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,455.87,347.82
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,394.84,299.97
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,325.06,244.34
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,261.39,192.12
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,192.54,136.03
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,133.62,87.7
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,67.81,32.03
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,14.73,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,40.07,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,100.97,61.93
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,158.28,109.83
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,227.68,166.96
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,292.73,221.14
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,365.82,280.57
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,426.46,329.5
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,490.73,379.7
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,549.68,424.58
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,609.82,469.11
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,468.77,362.35
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,249.52,190.89
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,212.09,161.69
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,162.13,122.1
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,171.13,128.96
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,180.26,135.83
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,593.56,454.96
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,925.48,684.76
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,946.56,696.83
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,964.43,709.06
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,800.81,595.87
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,569.16,424.82
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,797.65,596.54
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,979.25,723.85
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,969.9,717.68
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,957.25,710.54
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,940.64,701.57
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,920.93,690.52
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,893.24,672.57
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,862.96,652.81
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,827.86,630.39
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,795.85,610.04
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,750.18,578.69
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,703.55,545.37
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,652.17,508.67
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,600.56,471.0
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,542.04,426.45
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,484.81,381.92
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,421.82,333.16
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,361.82,285.21
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,293.32,228.69
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,235.39,179.39
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,169.81,124.13
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,114.3,77.5
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,59.31,26.63
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,11.28,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,40.36,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,101.44,64.29
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,159.57,115.35
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,229.58,175.73
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,292.53,231.01
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,361.98,290.41
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,424.19,342.43
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,489.62,395.2
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,549.31,441.02
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,608.18,484.59
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,662.16,523.74
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,715.75,561.33
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,763.79,592.82
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,810.52,622.81
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,851.22,648.08
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,889.67,671.47
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,910.57,683.02
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,939.63,700.21
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,961.64,711.78
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,980.44,721.21
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,993.42,727.27
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,1002.98,731.23
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,1006.09,733.04
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,1005.67,732.78
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,1000.15,727.97
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,991.09,721.07
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,974.75,711.04
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,955.09,699.0
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,930.18,682.63
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,902.18,664.29
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,867.52,642.45
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,830.4,618.87
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,793.56,595.33
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,746.08,564.17
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,694.14,530.07
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,641.42,493.5
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,585.0,452.23
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,528.55,409.71
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,465.91,361.4
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,404.41,312.45
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,337.02,257.5
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,274.25,204.58
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,202.81,145.07
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,141.49,93.3
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,61.11,22.8
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,42.62,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,127.52,79.69
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,189.53,136.38
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,265.07,202.58
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,331.85,261.51
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,404.28,323.11
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,468.93,376.5
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,536.04,429.65
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,597.36,476.54
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,653.92,518.37
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,621.71,489.63
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,532.19,418.34
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,708.03,550.62
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,857.5,653.14
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,898.24,677.08
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,936.38,699.9
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,967.95,718.13
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,996.33,734.2
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,1018.91,747.91
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,1037.94,759.43
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,1050.08,765.65
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,1058.39,769.59
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,1061.66,771.99
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,1061.09,772.13
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,1053.74,766.57
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,1042.61,758.8
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,1026.25,749.3
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,1006.3,737.57
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,979.15,721.17
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,948.82,702.68
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,913.08,681.49
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,874.59,658.25
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,829.72,629.08
2016,10,9,15,0,893.0,83.0,3.2,25.0,613.0,782.95,598.31
2016,10,9,15,15,875.0,80.5,3.05,24.5,566.5,730.4,563.42
2016,10,9,15,30,857.0,78.0,2.9,24.0,520.0,682.56,529.94
2016,10,9,15,45,830.0,75.0,2.75,24.0,468.0,621.25,484.19
2016,10,9,16,0,803.0,72.0,2.6,24.0,416.0,560.37,437.64
2016,10,9,16,15,767.0,68.0,2.3,23.0,361.0,494.42,387.0
2016,10,9,16,30,731.0,64.0,2.0,22.0,306.0,430.54,336.08
2016,10,9,16,45,672.5,58.5,1.75,21.5,249.5,358.05,276.37
