Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,15,911.5,91.0,3.4,29.0,744.0,1040.23,754.88
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,1037.99,753.51
2016,10,29,12,45,908.5,90.5,3.45,29.0,735.0,1029.62,748.76
2016,10,29,13,0,906.0,90.0,3.5,29.0,726.0,1017.8,741.95
2016,10,29,13,15,901.0,89.0,3.5,29.0,709.0,999.54,730.72
2016,10,29,13,30,896.0,88.0,3.5,29.0,692.0,978.04,717.52
2016,10,29,13,45,888.5,86.5,3.55,29.5,666.5,950.49,699.32
2016,10,29,14,0,881.0,85.0,3.6,30.0,641.0,920.07,679.28
2016,10,29,14,15,869.5,83.5,3.6,29.5,609.0,883.4,657.39
2016,10,29,14,30,858.0,82.0,3.6,29.0,577.0,844.47,633.76
2016,10,29,14,45,831.0,83.5,3.6,29.0,536.0,802.93,606.79
2016,10,29,15,0,804.0,85.0,3.6,29.0,495.0,751.26,572.41
2016,10,29,15,15,780.5,82.0,3.55,29.0,450.5,696.61,535.21
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,641.68,496.66
2016,10,29,15,45,722.0,75.0,3.45,29.0,357.0,578.13,449.64
2016,10,29,16,0,687.0,71.0,3.4,29.0,308.0,518.87,404.39
2016,10,29,16,15,637.0,65.0,3.0,28.0,257.0,448.27,349.93
2016,10,29,16,30,587.0,59.0,2.6,27.0,206.0,381.57,296.49
2016,10,29,16,45,506.5,51.0,2.25,26.5,156.0,303.33,232.01
2016,10,29,17,0,426.0,43.0,1.9,26.0,106.0,233.14,172.41
2016,10,29,17,15,288.0,30.0,1.75,25.0,65.0,147.85,98.88
2016,10,29,17,30,150.0,17.0,1.6,24.0,24.0,68.47,0.0
2016,10,29,17,45,75.0,8.5,1.5,23.0,12.0,6.69,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,18.0,21.0,34.74,0.0
2016,10,30,7,15,205.0,33.5,1.75,18.5,60.0,122.73,83.74
2016,10,30,7,30,333.0,50.0,2.0,19.0,99.0,201.95,154.1
2016,10,30,7,45,424.0,59.5,2.3,20.0,148.0,274.89,216.51
2016,10,30,8,0,515.0,69.0,2.6,21.0,197.0,356.09,284.22
2016,10,30,8,15,569.5,76.5,2.6,21.5,247.0,423.7,339.57
2016,10,30,8,30,624.0,84.0,2.6,22.0,297.0,495.67,396.29
2016,10,30,8,45,670.0,86.5,2.6,23.0,347.0,560.59,444.9
2016,10,30,9,0,716.0,89.0,2.6,24.0,397.0,627.99,493.49
2016,10,30,9,15,741.5,93.0,2.5,24.5,441.0,683.99,532.08
2016,10,30,9,30,767.0,97.0,2.4,25.0,485.0,736.15,565.77
2016,10,30,9,45,787.5,99.0,2.3,25.5,524.5,785.45,596.57
2016,10,30,10,0,808.0,101.0,2.2,26.0,564.0,833.65,625.83
2016,10,30,10,15,821.5,103.0,2.1,26.5,596.5,874.22,649.26
2016,10,30,10,30,835.0,105.0,2.0,27.0,629.0,912.72,670.86
2016,10,30,10,45,846.5,105.0,1.95,27.5,654.5,944.74,688.39
2016,10,30,11,0,858.0,105.0,1.9,28.0,680.0,974.11,704.07
2016,10,30,11,15,864.0,106.0,1.9,28.5,697.5,996.42,715.77
2016,10,30,11,30,870.0,107.0,1.9,29.0,715.0,1002.2,717.16
2016,10,30,11,45,884.0,102.0,1.9,29.5,726.0,1019.13,725.87
2016,10,30,12,0,898.0,97.0,1.9,30.0,737.0,1032.79,732.49
2016,10,30,12,15,898.5,97.0,1.95,30.0,737.0,1035.06,734.32
2016,10,30,12,30,899.0,97.0,2.0,30.0,737.0,1033.85,734.26
2016,10,30,12,45,900.0,95.0,2.1,30.0,729.5,1027.36,731.71
2016,10,30,13,0,901.0,93.0,2.2,30.0,722.0,1017.38,727.1
2016,10,30,13,15,896.5,92.0,2.25,30.0,705.0,999.69,717.16
2016,10,30,13,30,892.0,91.0,2.3,30.0,688.0,978.77,705.3
2016,10,30,13,45,886.5,89.0,2.35,30.5,664.0,952.63,688.73
2016,10,30,14,0,881.0,87.0,2.4,31.0,640.0,923.54,670.31
2016,10,30,14,15,870.5,85.0,2.45,30.5,608.0,887.2,649.74
2016,10,30,14,30,860.0,83.0,2.5,30.0,576.0,848.53,627.37
2016,10,30,14,45,846.0,80.0,2.55,30.0,537.5,812.35,605.1
2016,10,30,15,0,832.0,77.0,2.6,30.0,499.0,765.17,574.96
2016,10,30,15,15,810.5,74.5,2.6,29.5,454.5,711.59,540.67
2016,10,30,15,30,789.0,72.0,2.6,29.0,410.0,657.51,505.13
2016,10,30,15,45,759.0,67.5,2.6,29.0,361.5,595.35,460.0
2016,10,30,16,0,729.0,63.0,2.6,29.0,313.0,534.16,414.11
2016,10,30,16,15,681.5,58.0,2.25,28.0,261.5,463.96,360.29
2016,10,30,16,30,634.0,53.0,1.9,27.0,210.0,397.12,306.95
2016,10,30,16,45,558.5,45.5,1.6,26.5,159.5,321.9,244.87
2016,10,30,17,0,483.0,38.0,1.3,26.0,109.0,251.67,185.02
2016,10,30,17,15,341.0,27.0,1.25,25.0,66.5,163.76,107.91
2016,10,30,17,30,199.0,16.0,1.2,24.0,24.0,68.05,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,194.0,15.0,1.1,15.0,23.0,66.06,0.0
2016,10,31,7,15,340.5,27.0,1.35,16.0,66.0,164.08,111.56
2016,10,31,7,30,487.0,39.0,1.6,17.0,109.0,254.85,194.87
2016,10,31,7,45,571.0,46.0,1.9,18.0,161.0,328.75,259.46
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,408.34,326.69
2016,10,31,8,15,702.5,58.0,2.25,19.5,265.0,476.34,382.72
2016,10,31,8,30,750.0,63.0,2.3,20.0,317.0,547.67,439.03
2016,10,31,8,45,783.0,66.0,2.4,21.0,366.5,610.17,485.86
2016,10,31,9,0,816.0,69.0,2.5,22.0,416.0,673.79,531.54
2016,10,31,9,15,837.0,71.5,2.6,22.5,461.0,728.64,568.84
2016,10,31,9,30,858.0,74.0,2.7,23.0,506.0,775.02,599.4
2016,10,31,9,45,872.5,76.0,2.8,24.0,544.5,821.7,628.52
2016,10,31,10,0,887.0,78.0,2.9,25.0,583.0,866.73,655.94
2016,10,31,10,15,896.5,80.0,2.9,25.5,615.0,905.38,679.21
2016,10,31,10,30,906.0,82.0,2.9,26.0,647.0,941.57,700.59
2016,10,31,10,45,912.0,83.0,2.95,26.5,671.0,970.61,717.46
2016,10,31,11,0,918.0,84.0,3.0,27.0,695.0,996.64,732.36
2016,10,31,11,15,921.5,85.0,3.05,27.0,711.5,1017.07,745.12
2016,10,31,11,30,925.0,86.0,3.1,27.0,728.0,1034.14,755.86
2016,10,31,11,45,923.0,87.5,3.15,27.5,735.0,1042.83,759.82
2016,10,31,12,0,921.0,89.0,3.2,28.0,742.0,1047.93,761.68
2016,10,31,12,15,919.5,89.0,3.2,28.0,741.0,1048.21,761.73
2016,10,31,12,30,918.0,89.0,3.2,28.0,740.0,1044.92,759.7
2016,10,31,12,45,913.5,89.0,3.25,28.5,730.0,1035.08,752.54
2016,10,31,13,0,909.0,89.0,3.3,29.0,720.0,1021.8,743.37
2016,10,31,13,15,903.0,88.5,3.3,29.0,702.0,1003.11,731.93
2016,10,31,13,30,897.0,88.0,3.3,29.0,684.0,981.21,718.54
2016,10,31,13,45,886.5,87.0,3.35,29.0,658.5,951.41,700.35
2016,10,31,14,0,876.0,86.0,3.4,29.0,633.0,918.9,680.35
2016,10,31,14,15,863.5,84.5,3.4,29.0,600.0,881.51,656.65
2016,10,31,14,30,851.0,83.0,3.4,29.0,567.0,841.95,631.34
2016,10,31,14,45,832.0,81.0,3.4,29.0,527.0,803.21,606.38
2016,10,31,15,0,813.0,79.0,3.4,29.0,487.0,753.81,573.66
2016,10,31,15,15,789.0,76.0,3.3,28.5,442.5,698.54,536.97
2016,10,31,15,30,765.0,73.0,3.2,28.0,398.0,643.03,499.2
2016,10,31,15,45,729.0,69.5,3.15,28.0,349.0,579.14,451.84
2016,10,31,16,0,693.0,66.0,3.1,28.0,300.0,516.77,404.22
2016,10,31,16,15,642.5,60.5,2.7,27.0,249.5,448.7,351.34
2016,10,31,16,30,592.0,55.0,2.3,26.0,199.0,382.12,297.69
2016,10,31,16,45,509.5,47.5,1.9,25.5,149.5,303.22,232.31
2016,10,31,17,0,427.0,40.0,1.5,25.0,100.0,232.63,172.0
2016,10,31,17,15,286.5,27.5,1.45,24.0,60.0,146.69,95.67
2016,10,31,17,30,146.0,15.0,1.4,23.0,20.0,52.79,0.0
2016,10,31,17,45,73.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,14.16,0.0
2016,11,1,7,15,173.5,31.5,2.6,21.5,55.5,111.64,72.84
2016,11,1,7,30,347.0,45.0,2.9,22.0,93.0,205.77,155.16
2016,11,1,7,45,437.0,53.5,3.2,22.5,141.0,277.16,216.69
2016,11,1,8,0,527.0,62.0,3.5,23.0,189.0,357.46,284.19
2016,11,1,8,15,580.5,68.5,3.65,23.5,238.5,423.84,339.0
2016,11,1,8,30,634.0,75.0,3.8,24.0,288.0,494.52,395.33
2016,11,1,8,45,676.5,78.0,4.0,24.5,336.5,557.82,444.41
2016,11,1,9,0,719.0,81.0,4.2,25.0,385.0,620.31,491.57
2016,11,1,9,15,375.5,139.0,4.2,25.5,299.0,454.12,360.04
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,209.05,162.12
2016,11,1,9,45,152.0,223.5,4.25,26.5,308.5,354.53,277.88
2016,11,1,10,0,272.0,250.0,4.3,27.0,404.0,511.35,396.9
2016,11,1,10,15,554.0,172.0,4.3,27.5,508.5,708.68,545.4
2016,11,1,10,30,836.0,94.0,4.3,28.0,613.0,903.18,679.18
2016,11,1,10,45,845.0,95.0,4.3,28.5,637.5,922.28,688.44
2016,11,1,11,0,854.0,96.0,4.3,29.0,662.0,949.77,704.58
2016,11,1,11,15,859.5,97.0,4.3,29.0,678.5,971.02,717.88
2016,11,1,11,30,865.0,98.0,4.3,29.0,695.0,989.22,729.27
2016,11,1,11,45,439.5,170.5,4.3,29.5,474.5,658.85,498.92
2016,11,1,12,0,14.0,243.0,4.3,30.0,254.0,217.75,162.91
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.5,465.56,353.93
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,694.75,520.25
2016,11,1,12,45,607.5,205.0,4.3,30.5,626.5,876.81,650.87
2016,11,1,13,0,880.0,91.0,4.3,31.0,698.0,996.22,728.73
2016,11,1,13,15,874.5,90.0,4.3,31.0,681.0,977.84,716.33
2016,11,1,13,30,869.0,89.0,4.3,31.0,664.0,956.35,702.96
2016,11,1,13,45,560.5,187.0,4.3,31.0,552.5,762.82,571.71
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,526.9,398.53
2016,11,1,14,15,126.0,222.5,4.25,31.0,300.5,338.58,258.65
2016,11,1,14,30,0.0,160.0,4.2,31.0,160.0,130.08,96.47
2016,11,1,14,45,396.0,119.5,4.2,31.0,317.0,480.29,373.97
2016,11,1,15,0,792.0,79.0,4.2,31.0,474.0,738.45,563.37
2016,11,1,15,15,396.0,99.5,4.1,30.5,297.0,424.87,331.8
2016,11,1,15,30,0.0,120.0,4.0,30.0,120.0,97.18,71.92
2016,11,1,15,45,335.0,93.5,3.95,30.0,205.5,341.61,269.8
2016,11,1,16,0,670.0,67.0,3.9,30.0,291.0,507.73,396.91
2016,11,1,16,15,618.5,61.5,3.45,29.5,241.5,437.73,341.0
2016,11,1,16,30,567.0,56.0,3.0,29.0,192.0,371.81,287.48
2016,11,1,16,45,478.5,48.0,2.65,28.5,143.5,290.85,221.08
2016,11,1,17,0,390.0,40.0,2.3,28.0,95.0,218.89,160.37
2016,11,1,17,15,250.0,27.0,2.2,27.0,56.5,134.4,85.05
2016,11,1,17,30,110.0,14.0,2.1,26.0,18.0,42.12,0.0
2016,11,1,17,45,55.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.5,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,15.34,0.0
2016,11,2,7,15,120.5,33.0,2.7,22.0,48.5,88.03,55.31
2016,11,2,7,30,223.0,53.0,2.9,22.0,83.0,164.87,124.11
2016,11,2,7,45,317.5,65.5,3.15,22.5,129.5,233.41,182.52
2016,11,2,8,0,412.0,78.0,3.4,23.0,176.0,312.43,248.64
2016,11,2,8,15,471.0,86.5,3.55,23.5,224.0,376.81,301.85
2016,11,2,8,30,530.0,95.0,3.7,24.0,272.0,452.84,362.41
2016,11,2,8,45,265.0,65.5,3.85,24.5,154.0,262.37,211.67
2016,11,2,9,0,0.0,36.0,4.0,25.0,36.0,27.49,16.92
2016,11,2,9,15,112.5,126.0,4.05,25.5,182.0,209.32,166.44
2016,11,2,9,30,225.0,216.0,4.1,26.0,328.0,400.5,315.89
2016,11,2,9,45,220.0,235.5,4.15,26.5,352.0,425.22,332.61
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,449.13,349.02
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,522.44,403.39
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,577.76,443.77
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,324.63,252.07
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,72.51,51.9
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,299.96,231.22
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,518.17,393.69
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,504.91,381.45
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,490.87,369.75
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,569.88,429.26
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,672.75,503.43
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,585.07,439.46
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,522.24,392.94
2016,11,2,13,15,164.0,324.5,3.15,29.0,434.5,499.76,376.79
2016,11,2,13,30,153.0,316.0,3.0,29.0,416.0,477.15,360.33
2016,11,2,13,45,177.0,302.5,2.95,29.0,414.5,482.05,365.17
2016,11,2,14,0,201.0,289.0,2.9,29.0,413.0,485.4,368.78
2016,11,2,14,15,164.5,273.5,2.8,28.5,371.5,430.6,328.87
2016,11,2,14,30,128.0,258.0,2.7,28.0,330.0,377.64,289.93
2016,11,2,14,45,379.0,193.5,2.65,28.0,385.5,528.95,408.96
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,671.45,515.57
2016,11,2,15,15,599.5,123.5,2.45,27.5,398.5,615.0,474.64
2016,11,2,15,30,569.0,118.0,2.3,27.0,356.0,559.22,434.67
2016,11,2,15,45,514.5,113.0,2.2,27.0,308.5,483.1,377.82
2016,11,2,16,0,460.0,108.0,2.1,27.0,261.0,418.57,328.18
2016,11,2,16,15,400.0,97.0,1.9,26.5,214.0,348.94,273.75
2016,11,2,16,30,340.0,86.0,1.7,26.0,167.0,284.93,222.18
2016,11,2,16,45,249.0,71.0,1.55,26.0,122.5,199.25,152.43
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,135.32,99.27
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,74.76,45.3
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,5.51,0.0
2016,11,3,7,15,0.0,24.5,1.2,21.0,24.5,19.81,8.26
2016,11,3,7,30,0.0,42.0,1.4,21.0,42.0,35.14,22.85
2016,11,3,7,45,8.0,63.5,1.6,21.5,65.5,57.86,42.09
2016,11,3,8,0,16.0,85.0,1.8,22.0,89.0,81.1,61.66
2016,11,3,8,15,25.0,105.5,1.85,22.0,113.5,113.28,88.46
2016,11,3,8,30,34.0,126.0,1.9,22.0,138.0,139.27,109.85
2016,11,3,8,45,23.5,138.0,1.95,22.5,147.0,132.65,103.93
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,135.66,105.69
2016,11,3,9,15,6.5,145.5,2.0,23.0,148.5,124.99,96.65
2016,11,3,9,30,0.0,141.0,2.0,23.0,141.0,114.63,87.85
2016,11,3,9,45,0.0,145.0,2.0,23.5,145.0,117.41,89.68
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,120.36,91.62
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,227.56,176.91
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,328.96,254.69
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,247.01,190.52
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,152.24,115.81
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,84.7,62.56
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,23.8,13.65
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,23.8,13.63
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,23.81,13.59
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,115.13,86.61
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,217.38,165.72
2016,11,3,12,45,11.0,227.5,1.2,25.0,235.5,200.73,152.56
2016,11,3,13,0,8.0,213.0,1.2,25.0,219.0,184.31,139.99
2016,11,3,13,15,4.0,124.5,1.25,25.0,127.5,101.84,75.85
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,27.63,16.7
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,18.77,9.59
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,9.94,2.44
2016,11,3,14,15,0.0,30.0,1.55,25.0,30.0,22.97,13.06
2016,11,3,14,30,0.0,47.0,1.6,25.0,47.0,36.03,23.71
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,21.41,11.86
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,6.86,0.0
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,9.52,2.2
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,12.19,4.44
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,10.65,3.19
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,9.12,1.93
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,7.21,0.35
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,5.3,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,3.78,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.27,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.13,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,3.15,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,3.2,18.0,2.0,1.57,0.0
2016,11,4,7,15,0.0,7.0,3.25,18.0,7.0,5.3,0.0
2016,11,4,7,30,0.0,12.0,3.3,18.0,12.0,9.1,1.8
2016,11,4,7,45,0.0,19.5,3.4,18.5,19.5,14.82,6.75
2016,11,4,8,0,0.0,27.0,3.5,19.0,27.0,20.56,11.68
2016,11,4,8,15,0.0,34.5,3.55,19.0,34.5,26.31,16.59
2016,11,4,8,30,0.0,42.0,3.6,19.0,42.0,32.08,21.46
2016,11,4,8,45,0.0,88.5,3.7,19.0,88.5,69.86,53.08
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,112.01,87.85
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,111.79,87.38
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,112.02,87.32
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,88.59,67.72
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,66.96,49.71
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,80.91,61.02
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,95.2,72.52
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,86.63,65.29
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,78.27,58.3
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,77.44,57.57
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,76.63,56.85
2016,11,4,11,45,5.0,161.5,3.5,21.5,165.0,134.81,103.62
2016,11,4,12,0,10.0,224.0,3.5,22.0,231.0,196.59,152.29
2016,11,4,12,15,5.0,145.5,3.45,22.0,149.0,120.86,92.11
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,51.6,36.33
2016,11,4,12,45,0.0,110.5,3.35,22.5,110.5,86.13,64.12
2016,11,4,13,0,0.0,154.0,3.3,23.0,154.0,123.26,93.62
2016,11,4,13,15,0.0,85.0,3.25,23.0,85.0,65.52,47.47
2016,11,4,13,30,0.0,16.0,3.2,23.0,16.0,12.26,4.35
2016,11,4,13,45,0.0,54.5,3.2,23.0,54.5,41.87,28.51
2016,11,4,14,0,0.0,93.0,3.2,23.0,93.0,71.7,52.73
2016,11,4,14,15,0.0,122.5,3.15,22.5,122.5,96.68,73.12
2016,11,4,14,30,0.0,152.0,3.1,22.0,152.0,123.24,94.84
2016,11,4,14,45,0.0,128.5,3.1,22.0,128.5,102.68,78.44
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,82.48,62.24
2016,11,4,15,15,1.5,122.5,3.0,22.0,123.5,99.93,76.73
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,119.07,92.57
2016,11,4,15,45,1.5,122.0,2.85,22.0,123.0,102.48,79.17
2016,11,4,16,0,0.0,104.0,2.8,22.0,104.0,86.12,65.86
2016,11,4,16,15,0.0,85.0,2.6,21.5,85.0,69.84,52.55
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,53.56,39.0
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,38.71,26.36
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,23.7,13.52
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,13.34,3.36
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.15,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.0,3.2,17.0,1.0,0.75,0.0
2016,11,5,7,30,0.0,2.0,3.3,17.0,2.0,1.51,0.0
2016,11,5,7,45,0.0,4.0,3.4,17.5,4.0,3.03,0.0
2016,11,5,8,0,0.0,6.0,3.5,18.0,6.0,4.55,0.0
2016,11,5,8,15,0.0,7.5,3.45,18.0,7.5,5.69,0.0
2016,11,5,8,30,0.0,9.0,3.4,18.0,9.0,6.83,0.15
2016,11,5,8,45,0.0,35.0,3.4,18.5,35.0,26.71,16.95
2016,11,5,9,0,0.0,61.0,3.4,19.0,61.0,46.74,33.66
2016,11,5,9,15,0.0,92.5,3.3,19.0,92.5,72.13,54.67
2016,11,5,9,30,0.0,124.0,3.2,19.0,124.0,99.39,76.98
2016,11,5,9,45,1.0,147.5,3.15,19.5,148.5,120.85,94.14
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,142.68,111.4
2016,11,5,10,15,1.0,158.0,3.0,20.5,159.0,129.11,99.92
2016,11,5,10,30,0.0,145.0,2.9,21.0,145.0,116.14,89.07
2016,11,5,10,45,4.0,176.5,2.85,21.5,179.5,147.88,114.31
2016,11,5,11,0,8.0,208.0,2.8,22.0,214.0,180.55,139.87
2016,11,5,11,15,22.0,243.5,2.75,22.0,258.5,227.84,177.27
2016,11,5,11,30,36.0,279.0,2.7,22.0,303.0,301.15,234.07
2016,11,5,11,45,29.5,270.5,2.65,22.5,290.5,285.18,220.74
2016,11,5,12,0,23.0,262.0,2.6,23.0,278.0,246.4,190.26
2016,11,5,12,15,18.0,249.0,2.55,23.0,261.5,228.7,176.46
2016,11,5,12,30,13.0,236.0,2.5,23.0,245.0,211.21,162.74
2016,11,5,12,45,11.0,225.5,2.5,23.0,233.5,199.33,153.53
2016,11,5,13,0,9.0,215.0,2.5,23.0,222.0,187.6,144.42
2016,11,5,13,15,4.5,147.5,2.5,23.0,151.0,122.2,92.89
2016,11,5,13,30,0.0,80.0,2.5,23.0,80.0,61.62,44.38
2016,11,5,13,45,18.5,164.5,2.55,23.0,175.5,150.79,116.66
2016,11,5,14,0,37.0,249.0,2.6,23.0,271.0,270.14,210.65
2016,11,5,14,15,18.5,154.0,2.6,23.0,165.0,141.2,109.06
2016,11,5,14,30,0.0,59.0,2.6,23.0,59.0,45.27,31.43
2016,11,5,14,45,15.5,124.5,2.65,23.0,132.0,112.1,86.42
2016,11,5,15,0,31.0,190.0,2.7,23.0,205.0,203.02,159.68
2016,11,5,15,15,221.0,166.0,2.7,22.5,257.5,353.15,283.16
2016,11,5,15,30,411.0,142.0,2.7,22.0,310.0,469.02,375.95
2016,11,5,15,45,361.0,135.0,2.7,22.0,269.0,408.11,327.64
2016,11,5,16,0,311.0,128.0,2.7,22.0,228.0,338.66,272.62
2016,11,5,16,15,315.5,107.5,2.55,21.5,194.0,303.82,244.49
2016,11,5,16,30,320.0,87.0,2.4,21.0,160.0,278.67,222.46
2016,11,5,16,45,245.5,69.0,2.3,20.5,116.5,198.32,155.29
2016,11,5,17,0,171.0,51.0,2.2,20.0,73.0,136.87,102.49
2016,11,5,17,15,93.5,29.5,2.15,19.5,40.5,74.52,41.56
2016,11,5,17,30,16.0,8.0,2.1,19.0,8.0,10.95,0.0
2016,11,5,17,45,8.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,7.87,0.0
2016,11,6,7,15,130.0,27.0,2.05,15.5,43.5,90.78,49.85
2016,11,6,7,30,260.0,44.0,2.2,16.0,77.0,172.91,132.0
2016,11,6,7,45,344.5,57.0,2.4,16.5,121.5,239.81,191.16
2016,11,6,8,0,429.0,70.0,2.6,17.0,166.0,316.09,256.7
2016,11,6,8,15,246.0,98.5,2.7,17.0,156.5,254.12,208.27
2016,11,6,8,30,63.0,127.0,2.8,17.0,147.0,160.24,129.87
2016,11,6,8,45,31.5,83.5,2.9,17.5,93.5,92.6,73.17
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,30.56,20.17
2016,11,6,9,15,17.5,115.5,3.05,18.5,124.0,105.83,83.34
2016,11,6,9,30,35.0,191.0,3.1,19.0,208.0,207.8,166.34
2016,11,6,9,45,23.0,191.0,3.2,19.5,202.5,180.96,143.49
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,169.8,133.55
2016,11,6,10,15,32.5,225.5,3.35,20.5,244.5,241.15,190.56
2016,11,6,10,30,54.0,260.0,3.4,21.0,292.0,298.77,235.49
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.0,221.44,173.34
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,133.48,102.26
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,107.4,81.4
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,82.41,61.29
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,84.9,63.27
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,87.4,65.26
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,88.65,66.25
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,89.91,67.26
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,76.63,56.6
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,63.98,46.43
2016,11,6,13,15,0.0,48.0,3.1,22.0,48.0,36.88,24.49
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,9.95,2.51
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,10.33,2.83
2016,11,6,14,0,0.0,14.0,2.9,22.0,14.0,10.71,3.16
2016,11,6,14,15,0.0,66.0,2.9,21.5,66.0,50.7,36.08
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,93.16,70.93
2016,11,6,14,45,26.5,159.0,2.9,21.0,172.0,165.72,130.79
2016,11,6,15,0,53.0,200.0,2.9,21.0,226.0,232.4,185.02
2016,11,6,15,15,49.5,181.5,2.9,21.0,204.0,209.72,167.06
2016,11,6,15,30,46.0,163.0,2.9,21.0,182.0,187.47,149.48
2016,11,6,15,45,41.5,143.5,2.9,21.0,159.0,163.85,130.51
2016,11,6,16,0,37.0,124.0,2.9,21.0,136.0,140.79,111.71
2016,11,6,16,15,28.0,103.0,2.65,20.5,111.5,113.93,89.55
2016,11,6,16,30,19.0,82.0,2.4,20.0,87.0,88.0,67.79
2016,11,6,16,45,9.5,61.0,2.2,20.0,63.5,57.04,41.53
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,33.93,21.75
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,18.2,5.72
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,3.93,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,149.0,20.5,1.7,17.0,38.5,88.35,44.27
2016,11,7,7,30,298.0,41.0,1.9,17.0,77.0,185.52,140.67
2016,11,7,7,45,389.5,51.0,2.15,17.5,122.5,257.81,204.37
2016,11,7,8,0,481.0,61.0,2.4,18.0,168.0,338.49,273.33
2016,11,7,8,15,240.5,35.0,2.45,18.5,88.5,195.1,159.48
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,6.83,0.12
2016,11,7,8,45,0.0,7.0,2.6,19.5,7.0,5.32,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,3.8,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,11.81,4.26
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,19.85,10.95
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,41.0,28.42
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,62.29,45.75
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,141.07,110.07
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,227.11,178.55
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,128.46,99.18
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,40.72,27.63
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,59.3,42.73
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,78.28,58.0
2016,11,7,11,45,11.0,180.5,2.8,22.5,188.0,158.13,121.97
2016,11,7,12,0,22.0,260.0,2.8,23.0,275.0,244.15,189.04
2016,11,7,12,15,112.0,294.5,2.75,23.0,371.0,421.43,326.73
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,552.23,424.71
2016,11,7,12,45,106.5,275.5,2.7,23.5,348.5,393.78,304.14
2016,11,7,13,0,11.0,222.0,2.7,24.0,230.0,196.66,150.69
2016,11,7,13,15,5.5,147.5,2.65,24.0,151.5,123.33,93.51
2016,11,7,13,30,0.0,73.0,2.6,24.0,73.0,56.18,39.85
2016,11,7,13,45,0.0,118.0,2.55,24.0,118.5,92.63,69.22
2016,11,7,14,0,0.0,163.0,2.5,24.0,164.0,132.52,101.08
2016,11,7,14,15,1.0,166.0,2.4,23.5,167.5,136.76,104.82
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,141.23,108.84
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,100.23,76.17
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,61.48,44.9
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,86.72,65.84
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,115.25,89.43
2016,11,7,15,45,282.5,109.5,1.9,22.0,199.0,313.32,253.9
2016,11,7,16,0,563.0,83.0,1.8,22.0,261.0,466.96,373.41
2016,11,7,16,15,504.5,74.5,1.6,21.5,213.0,394.3,314.31
2016,11,7,16,30,446.0,66.0,1.4,21.0,165.0,326.44,258.57
2016,11,7,16,45,357.5,54.5,1.25,21.0,120.5,244.71,190.19
2016,11,7,17,0,269.0,43.0,1.1,21.0,76.0,177.05,131.53
2016,11,7,17,15,134.5,21.5,1.1,20.5,38.0,85.31,42.67
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,6.5,3.15,17.0,6.5,4.92,0.0
2016,11,8,7,30,0.0,13.0,3.3,17.0,13.0,9.87,2.36
2016,11,8,7,45,0.0,21.5,3.45,17.0,21.5,16.35,8.05
2016,11,8,8,0,0.0,30.0,3.6,17.0,30.0,22.86,13.72
2016,11,8,8,15,0.0,38.5,3.6,17.0,38.5,29.39,19.36
2016,11,8,8,30,0.0,47.0,3.6,17.0,47.0,35.93,24.93
2016,11,8,8,45,0.0,89.0,3.65,17.5,89.0,70.76,54.19
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,109.17,85.92
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,107.88,84.57
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,107.12,83.71
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,77.58,59.1
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,51.45,37.32
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,77.21,58.55
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,104.93,81.17
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,146.56,114.9
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,189.87,149.46
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,179.99,141.24
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,170.28,133.27
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.5,171.06,133.85
2016,11,8,12,0,6.0,201.0,4.4,19.0,206.0,171.91,134.5
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.5,212.17,167.04
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,253.51,200.12
2016,11,8,12,45,33.5,272.5,4.45,19.0,295.0,293.16,231.58
2016,11,8,13,0,41.0,280.0,4.5,19.0,307.0,309.19,244.5
2016,11,8,13,15,30.5,259.0,4.5,19.0,279.0,275.6,217.91
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,221.86,175.27
2016,11,8,13,45,21.0,232.0,4.5,19.5,245.0,217.4,171.76
2016,11,8,14,0,22.0,226.0,4.5,20.0,239.0,213.02,168.25
2016,11,8,14,15,12.5,199.0,4.45,20.0,206.5,178.6,140.63
2016,11,8,14,30,3.0,172.0,4.4,20.0,174.0,145.15,113.59
2016,11,8,14,45,1.5,111.5,4.35,20.0,112.5,89.22,68.23
2016,11,8,15,0,0.0,51.0,4.3,20.0,51.0,39.06,26.92
2016,11,8,15,15,0.0,74.0,4.15,19.5,74.0,56.81,41.88
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,76.99,58.91
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,66.18,50.01
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,55.43,41.08
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,44.74,32.14
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,34.42,23.38
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,24.81,15.05
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,15.23,6.69
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,7.59,0.0
