Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,246.5,12.0,3.5,4.5,33.0,97.66,0.0
2016,11,19,7,30,493.0,24.0,3.6,5.0,66.0,250.47,178.51
2016,11,19,7,45,594.5,31.0,3.75,5.5,116.0,334.49,273.49
2016,11,19,8,0,696.0,38.0,3.9,6.0,166.0,427.79,359.26
2016,11,19,8,15,753.0,42.5,4.1,6.5,218.5,502.23,426.73
2016,11,19,8,30,810.0,47.0,4.3,7.0,271.0,575.83,491.01
2016,11,19,8,45,845.0,50.5,4.5,8.0,321.0,641.54,545.35
2016,11,19,9,0,880.0,54.0,4.7,9.0,371.0,708.69,596.64
2016,11,19,9,15,903.5,56.5,4.7,9.5,417.0,766.82,639.38
2016,11,19,9,30,927.0,59.0,4.7,10.0,463.0,824.55,680.72
2016,11,19,9,45,943.0,60.5,4.7,10.5,503.5,873.98,714.83
2016,11,19,10,0,959.0,62.0,4.7,11.0,544.0,921.78,747.13
2016,11,19,10,15,970.5,63.5,4.6,11.5,577.0,963.6,773.69
2016,11,19,10,30,982.0,65.0,4.5,12.0,610.0,1002.97,798.0
2016,11,19,10,45,989.0,66.0,4.45,12.5,636.0,1034.7,817.01
2016,11,19,11,0,996.0,67.0,4.4,13.0,662.0,1063.34,833.72
2016,11,19,11,15,1000.5,68.0,4.3,13.0,679.5,1086.23,847.39
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,1105.63,859.07
2016,11,19,11,45,1006.0,70.0,4.15,13.5,706.0,1117.89,864.81
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,1126.41,868.19
2016,11,19,12,15,1006.5,71.0,4.05,14.0,715.5,1128.36,868.91
2016,11,19,12,30,1006.0,71.0,4.0,14.0,716.0,1126.53,867.31
2016,11,19,12,45,1003.5,70.5,3.95,14.5,707.5,1118.25,859.94
2016,11,19,13,0,1001.0,70.0,3.9,15.0,699.0,1106.27,850.31
2016,11,19,13,15,995.5,69.5,3.8,15.0,681.5,1087.65,837.56
2016,11,19,13,30,990.0,69.0,3.7,15.0,664.0,1065.56,822.65
2016,11,19,13,45,982.0,68.0,3.65,15.0,639.0,1037.11,803.87
2016,11,19,14,0,974.0,67.0,3.6,15.0,614.0,1005.57,783.05
2016,11,19,14,15,962.0,66.0,3.5,15.0,581.5,967.51,757.28
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,926.98,729.71
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.0,877.49,695.83
2016,11,19,15,0,907.0,65.0,3.3,15.0,469.0,826.72,660.64
2016,11,19,15,15,883.0,62.0,3.15,14.5,423.5,769.26,620.54
2016,11,19,15,30,859.0,59.0,3.0,14.0,378.0,711.41,579.26
2016,11,19,15,45,824.5,55.5,2.9,14.0,328.5,651.72,534.64
2016,11,19,16,0,790.0,52.0,2.8,14.0,279.0,586.37,482.13
2016,11,19,16,15,734.5,47.5,2.4,13.0,227.0,509.01,418.62
2016,11,19,16,30,679.0,43.0,2.0,12.0,175.0,435.53,355.54
2016,11,19,16,45,582.0,35.5,1.6,11.0,125.0,343.18,274.86
2016,11,19,17,0,485.0,28.0,1.2,10.0,75.0,260.02,194.11
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.5,118.56,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,232.5,12.0,1.1,2.5,31.0,92.76,0.0
2016,11,20,7,30,465.0,24.0,1.2,3.0,62.0,237.96,165.31
2016,11,20,7,45,570.0,31.5,1.35,4.0,111.0,323.61,262.9
2016,11,20,8,0,675.0,39.0,1.5,5.0,160.0,418.06,347.74
2016,11,20,8,15,733.0,43.5,1.6,5.5,212.0,492.13,413.17
2016,11,20,8,30,791.0,48.0,1.7,6.0,264.0,570.5,479.13
2016,11,20,8,45,824.0,52.0,1.8,7.0,313.5,629.62,526.43
2016,11,20,9,0,857.0,56.0,1.9,8.0,363.0,694.99,574.5
2016,11,20,9,15,881.5,58.5,2.1,9.0,408.5,752.85,615.74
2016,11,20,9,30,906.0,61.0,2.3,10.0,454.0,810.47,655.75
2016,11,20,9,45,922.5,63.0,2.55,11.0,493.5,860.16,689.48
2016,11,20,10,0,939.0,65.0,2.8,12.0,533.0,908.32,721.57
2016,11,20,10,15,950.5,66.5,2.75,12.5,566.0,949.52,747.08
2016,11,20,10,30,962.0,68.0,2.7,13.0,599.0,988.32,770.55
2016,11,20,10,45,969.0,69.5,2.7,13.5,624.5,1020.22,789.47
2016,11,20,11,0,976.0,71.0,2.7,14.0,650.0,1049.09,806.27
2016,11,20,11,15,980.5,71.5,2.7,14.5,667.5,1071.02,818.36
2016,11,20,11,30,985.0,72.0,2.7,15.0,685.0,1089.55,828.29
2016,11,20,11,45,988.0,71.5,2.7,15.5,694.0,1101.78,834.14
2016,11,20,12,0,991.0,71.0,2.7,16.0,703.0,1110.38,837.81
2016,11,20,12,15,990.5,71.0,2.7,16.0,703.0,1112.35,838.89
2016,11,20,12,30,990.0,71.0,2.7,16.0,703.0,1110.61,837.78
2016,11,20,12,45,986.5,71.0,2.75,16.5,694.5,1102.1,831.45
2016,11,20,13,0,983.0,71.0,2.8,17.0,686.0,1089.96,822.95
2016,11,20,13,15,977.5,70.5,2.8,17.0,669.0,1071.65,811.54
2016,11,20,13,30,972.0,70.0,2.8,17.0,652.0,1049.94,798.03
2016,11,20,13,45,963.0,69.5,2.85,17.0,627.0,1021.6,780.63
2016,11,20,14,0,954.0,69.0,2.9,17.0,602.0,990.3,761.2
2016,11,20,14,15,942.0,67.5,2.9,17.0,570.0,952.22,736.57
2016,11,20,14,30,930.0,66.0,2.9,17.0,538.0,911.74,710.12
2016,11,20,14,45,911.5,64.5,2.9,17.0,498.5,863.61,677.95
2016,11,20,15,0,893.0,63.0,2.9,17.0,459.0,814.04,644.32
2016,11,20,15,15,869.0,60.5,2.75,16.5,414.5,757.83,605.45
2016,11,20,15,30,845.0,58.0,2.6,16.0,370.0,701.27,565.47
2016,11,20,15,45,809.0,55.0,2.5,16.0,321.0,641.89,521.5
2016,11,20,16,0,773.0,52.0,2.4,16.0,272.0,576.95,469.88
2016,11,20,16,15,717.5,47.0,2.15,15.0,221.0,499.83,407.65
2016,11,20,16,30,662.0,42.0,1.9,14.0,170.0,426.7,345.82
2016,11,20,16,45,565.0,34.5,1.65,13.0,121.0,335.21,266.77
2016,11,20,17,0,468.0,27.0,1.4,12.0,72.0,253.08,187.23
2016,11,20,17,15,234.0,13.5,1.45,11.5,36.0,115.22,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.0,76.72,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,54.0,205.3,136.48
2016,11,21,7,45,481.0,33.5,2.9,8.0,100.5,288.7,232.82
2016,11,21,8,0,589.0,42.0,3.2,9.0,147.0,376.24,312.3
2016,11,21,8,15,650.5,48.0,3.1,9.5,196.5,449.97,377.58
2016,11,21,8,30,712.0,54.0,3.0,10.0,246.0,528.43,443.8
2016,11,21,8,45,751.0,57.5,2.9,11.0,293.5,593.36,495.5
2016,11,21,9,0,790.0,61.0,2.8,12.0,341.0,660.02,545.03
2016,11,21,9,15,815.5,64.0,3.25,13.0,385.0,717.25,587.15
2016,11,21,9,30,841.0,67.0,3.7,14.0,429.0,774.39,628.22
2016,11,21,9,45,858.5,69.5,4.15,15.5,467.0,815.05,654.99
2016,11,21,10,0,876.0,72.0,4.6,17.0,505.0,862.49,687.04
2016,11,21,10,15,888.0,73.5,4.7,17.5,537.0,902.16,713.48
2016,11,21,10,30,900.0,75.0,4.8,18.0,569.0,939.68,738.19
2016,11,21,10,45,907.0,76.5,4.9,18.5,593.5,970.05,757.68
2016,11,21,11,0,914.0,78.0,5.0,19.0,618.0,997.62,775.21
2016,11,21,11,15,918.5,78.5,5.0,19.5,634.5,1018.5,787.25
2016,11,21,11,30,923.0,79.0,5.0,20.0,651.0,1036.21,797.18
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,1049.4,804.09
2016,11,21,12,0,932.0,78.0,5.0,21.0,669.0,1059.22,808.83
2016,11,21,12,15,931.0,78.0,5.0,21.0,669.0,1060.59,809.57
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,1058.47,808.17
2016,11,21,12,45,925.5,78.0,5.0,21.5,660.5,1049.31,800.55
2016,11,21,13,0,921.0,78.0,5.0,22.0,652.0,1036.77,790.85
2016,11,21,13,15,914.5,77.5,5.0,22.0,635.0,1018.32,778.84
2016,11,21,13,30,908.0,77.0,5.0,22.0,618.0,996.74,764.81
2016,11,21,13,45,897.0,76.0,5.0,22.0,593.5,967.21,745.31
2016,11,21,14,0,886.0,75.0,5.0,22.0,569.0,935.03,723.98
2016,11,21,14,15,872.5,73.5,4.95,22.0,537.5,897.5,698.46
2016,11,21,14,30,859.0,72.0,4.9,22.0,506.0,857.88,671.34
2016,11,21,14,45,834.0,71.5,4.85,22.0,467.0,816.95,643.08
2016,11,21,15,0,809.0,71.0,4.8,22.0,428.0,765.53,606.8
2016,11,21,15,15,782.0,68.0,4.6,21.5,385.0,708.94,566.58
2016,11,21,15,30,755.0,65.0,4.4,21.0,342.0,652.34,525.57
2016,11,21,15,45,713.5,61.5,4.2,21.0,295.5,585.51,474.48
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,520.59,422.21
2016,11,21,16,15,612.5,52.5,3.6,20.0,201.0,449.07,364.01
2016,11,21,16,30,553.0,47.0,3.2,19.0,153.0,378.79,304.6
2016,11,21,16,45,452.0,38.5,2.8,18.5,108.0,290.08,228.03
2016,11,21,17,0,351.0,30.0,2.4,18.0,63.0,211.81,153.46
2016,11,21,17,15,175.5,15.0,2.45,17.5,31.5,97.05,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,4.05,16.0,7.5,5.9,0.0
2016,11,22,7,30,0.0,15.0,4.0,16.0,15.0,11.42,1.91
2016,11,22,7,45,0.0,29.5,4.0,16.5,29.5,22.54,12.81
2016,11,22,8,0,0.0,44.0,4.0,17.0,44.0,34.79,23.5
2016,11,22,8,15,0.0,60.5,4.05,17.5,60.5,49.08,35.78
2016,11,22,8,30,0.0,77.0,4.1,18.0,77.0,63.3,47.83
2016,11,22,8,45,0.0,93.5,4.15,18.5,93.5,77.52,59.69
2016,11,22,9,0,0.0,110.0,4.2,19.0,110.0,91.79,71.38
2016,11,22,9,15,0.0,125.0,4.5,19.5,125.0,104.65,81.73
2016,11,22,9,30,0.0,140.0,4.8,20.0,140.0,117.63,92.05
2016,11,22,9,45,20.0,170.5,5.1,20.5,180.5,163.21,129.6
2016,11,22,10,0,40.0,201.0,5.4,21.0,221.0,229.65,183.3
2016,11,22,10,15,22.0,188.0,5.5,21.0,199.0,180.3,142.61
2016,11,22,10,30,4.0,175.0,5.6,21.0,177.0,150.06,117.27
2016,11,22,10,45,2.0,165.0,5.7,21.5,166.0,137.88,106.97
2016,11,22,11,0,0.0,155.0,5.8,22.0,155.0,126.16,97.1
2016,11,22,11,15,2.0,170.0,5.7,22.0,171.0,141.67,109.54
2016,11,22,11,30,4.0,185.0,5.6,22.0,187.0,157.47,122.15
2016,11,22,11,45,4.5,186.5,5.6,22.5,189.5,159.16,123.19
2016,11,22,12,0,5.0,188.0,5.6,23.0,192.0,160.96,124.34
2016,11,22,12,15,2.5,164.5,5.45,23.0,166.5,136.52,104.72
2016,11,22,12,30,0.0,141.0,5.3,23.0,141.0,112.81,85.66
2016,11,22,12,45,6.0,178.0,5.2,23.0,182.0,152.66,117.82
2016,11,22,13,0,12.0,215.0,5.1,23.0,223.0,194.38,151.19
2016,11,22,13,15,19.5,224.0,4.95,23.0,236.0,211.19,164.83
2016,11,22,13,30,27.0,233.0,4.8,23.0,249.0,228.2,178.64
2016,11,22,13,45,13.5,195.5,4.65,23.0,203.5,178.05,138.6
2016,11,22,14,0,0.0,158.0,4.5,23.0,158.0,129.78,99.72
2016,11,22,14,15,0.0,130.5,4.35,22.5,130.5,104.93,80.1
2016,11,22,14,30,0.0,103.0,4.2,22.0,103.0,80.8,60.81
2016,11,22,14,45,0.0,73.0,4.05,22.0,73.0,56.05,40.67
2016,11,22,15,0,0.0,43.0,3.9,22.0,43.0,32.88,21.66
2016,11,22,15,15,0.0,38.5,3.65,22.0,38.5,29.41,18.85
2016,11,22,15,30,0.0,34.0,3.4,22.0,34.0,25.94,16.01
2016,11,22,15,45,0.0,29.0,3.2,22.0,29.0,22.1,12.84
2016,11,22,16,0,0.0,24.0,3.0,22.0,24.0,18.27,9.63
2016,11,22,16,15,0.0,19.0,2.7,21.5,19.0,14.44,6.43
2016,11,22,16,30,0.0,14.0,2.4,21.0,14.0,10.62,3.18
2016,11,22,16,45,0.0,9.5,2.1,21.0,9.5,7.2,0.23
2016,11,22,17,0,0.0,5.0,1.8,21.0,5.0,3.78,0.0
2016,11,22,17,15,0.0,2.5,1.75,20.5,2.5,1.89,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.5,12.0,3.25,9.5,24.0,69.23,0.0
2016,11,23,7,30,333.0,24.0,3.4,10.0,48.0,185.91,110.82
2016,11,23,7,45,455.5,32.5,3.55,10.5,94.0,276.0,219.81
2016,11,23,8,0,578.0,41.0,3.7,11.0,140.0,369.42,304.49
2016,11,23,8,15,643.0,47.0,3.85,11.5,189.5,444.55,371.31
2016,11,23,8,30,708.0,53.0,4.0,12.0,239.0,524.75,439.72
2016,11,23,8,45,752.5,56.0,4.2,13.0,288.0,592.53,495.03
2016,11,23,9,0,797.0,59.0,4.4,14.0,337.0,662.5,548.9
2016,11,23,9,15,824.5,62.0,4.4,14.5,381.5,721.48,591.98
2016,11,23,9,30,852.0,65.0,4.4,15.0,426.0,780.53,633.95
2016,11,23,9,45,872.0,67.0,4.45,15.5,465.5,823.06,662.93
2016,11,23,10,0,892.0,69.0,4.5,16.0,505.0,872.51,696.62
2016,11,23,10,15,905.5,70.5,4.4,16.5,538.0,914.06,722.84
2016,11,23,10,30,919.0,72.0,4.3,17.0,571.0,953.51,747.19
2016,11,23,10,45,928.0,73.0,4.2,17.5,596.5,985.69,766.37
2016,11,23,11,0,937.0,74.0,4.1,18.0,622.0,1015.1,783.46
2016,11,23,11,15,942.5,75.0,4.0,18.0,639.5,1038.09,797.52
2016,11,23,11,30,948.0,76.0,3.9,18.0,657.0,1057.86,809.44
2016,11,23,11,45,953.0,75.0,3.85,18.5,666.5,1071.27,815.95
2016,11,23,12,0,958.0,74.0,3.8,19.0,676.0,1081.24,820.29
2016,11,23,12,15,958.0,74.0,3.7,19.0,677.0,1083.84,821.0
2016,11,23,12,30,958.0,74.0,3.6,19.0,678.0,1082.85,819.55
2016,11,23,12,45,956.0,74.0,3.55,19.5,670.0,1076.25,813.4
2016,11,23,13,0,954.0,74.0,3.5,20.0,662.0,1066.13,805.15
2016,11,23,13,15,948.5,73.0,3.4,20.0,646.0,1047.79,792.71
2016,11,23,13,30,943.0,72.0,3.3,20.0,630.0,1026.16,778.27
2016,11,23,13,45,935.0,71.0,3.2,20.0,606.0,998.97,760.2
2016,11,23,14,0,927.0,70.0,3.1,20.0,582.0,968.88,740.25
2016,11,23,14,15,914.5,68.5,3.0,20.0,550.5,931.32,715.18
2016,11,23,14,30,902.0,67.0,2.9,20.0,519.0,891.48,688.47
2016,11,23,14,45,884.5,65.5,2.8,20.0,481.0,845.36,657.17
2016,11,23,15,0,867.0,64.0,2.7,20.0,443.0,797.81,624.54
2016,11,23,15,15,842.0,61.0,2.5,19.5,399.0,741.38,585.5
2016,11,23,15,30,817.0,58.0,2.3,19.0,355.0,691.67,550.62
2016,11,23,15,45,781.0,54.5,2.1,19.0,307.5,626.14,501.96
2016,11,23,16,0,745.0,51.0,1.9,19.0,260.0,561.99,451.35
2016,11,23,16,15,688.5,46.0,1.65,18.0,210.5,485.61,390.51
2016,11,23,16,30,632.0,41.0,1.4,17.0,161.0,413.36,330.25
2016,11,23,16,45,534.0,33.5,1.2,16.5,114.0,322.64,252.63
2016,11,23,17,0,436.0,26.0,1.0,16.0,67.0,241.45,173.72
2016,11,23,17,15,218.0,13.0,1.0,15.5,33.5,109.7,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,158.5,11.5,1.1,8.5,22.5,65.98,0.0
2016,11,24,7,30,317.0,23.0,1.2,9.0,45.0,177.44,98.41
2016,11,24,7,45,422.0,33.5,1.35,10.0,88.5,261.52,206.5
2016,11,24,8,0,527.0,44.0,1.5,11.0,132.0,350.92,286.21
2016,11,24,8,15,593.5,50.5,1.5,11.5,180.5,424.3,349.85
2016,11,24,8,30,660.0,57.0,1.5,12.0,229.0,503.31,415.19
2016,11,24,8,45,695.0,63.5,1.55,13.0,275.0,562.39,461.71
2016,11,24,9,0,730.0,70.0,1.6,14.0,321.0,627.29,510.12
2016,11,24,9,15,758.5,73.5,1.85,14.5,364.5,685.15,552.69
2016,11,24,9,30,787.0,77.0,2.1,15.0,408.0,743.22,594.5
2016,11,24,9,45,803.0,81.0,2.4,16.0,445.5,791.37,627.51
2016,11,24,10,0,819.0,85.0,2.7,17.0,483.0,838.23,659.06
2016,11,24,10,15,833.0,87.5,2.7,17.5,515.0,879.96,685.59
2016,11,24,10,30,847.0,90.0,2.7,18.0,547.0,919.76,710.41
2016,11,24,10,45,853.0,93.0,2.75,19.0,571.0,950.38,727.68
2016,11,24,11,0,859.0,96.0,2.8,20.0,595.0,978.27,743.01
2016,11,24,11,15,865.0,97.0,2.8,20.0,612.5,1000.87,757.15
2016,11,24,11,30,871.0,98.0,2.8,20.0,630.0,1020.45,769.38
2016,11,24,11,45,879.5,96.0,2.8,20.5,640.0,1035.76,777.41
2016,11,24,12,0,888.0,94.0,2.8,21.0,650.0,1034.63,774.68
2016,11,24,12,15,888.0,94.0,2.8,21.0,650.5,1037.1,776.2
2016,11,24,12,30,888.0,94.0,2.8,21.0,651.0,1036.25,775.66
2016,11,24,12,45,883.0,94.5,2.85,21.5,643.0,1027.6,769.16
2016,11,24,13,0,878.0,95.0,2.9,22.0,635.0,1028.72,769.4
2016,11,24,13,15,872.0,94.0,2.9,22.0,619.5,1010.61,757.94
2016,11,24,13,30,866.0,93.0,2.9,22.0,604.0,989.43,744.71
2016,11,24,13,45,854.0,92.5,2.9,22.5,579.5,960.13,724.69
2016,11,24,14,0,842.0,92.0,2.9,23.0,555.0,928.26,703.03
2016,11,24,14,15,828.0,90.0,2.85,23.0,524.5,890.41,678.23
2016,11,24,14,30,814.0,88.0,2.8,23.0,494.0,850.53,651.91
2016,11,24,14,45,792.5,86.0,2.75,23.0,456.5,802.46,619.6
2016,11,24,15,0,771.0,84.0,2.7,23.0,419.0,753.32,586.14
2016,11,24,15,15,743.0,80.0,2.45,22.5,377.0,696.13,546.25
2016,11,24,15,30,715.0,76.0,2.2,22.0,335.0,643.66,509.04
2016,11,24,15,45,670.5,71.5,1.95,22.0,288.5,575.28,457.15
2016,11,24,16,0,626.0,67.0,1.7,22.0,242.0,509.26,405.09
2016,11,24,16,15,563.0,60.0,1.5,21.0,194.5,432.12,344.4
2016,11,24,16,30,500.0,53.0,1.3,20.0,147.0,359.99,285.2
2016,11,24,16,45,392.5,42.5,1.15,19.0,102.5,267.92,208.34
2016,11,24,17,0,285.0,32.0,1.0,18.0,58.0,186.91,133.1
2016,11,24,17,15,142.5,16.0,1.0,17.5,29.0,86.14,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.5,1.1,14.5,2.5,1.97,0.0
2016,11,25,7,30,0.0,5.0,1.4,15.0,5.0,3.78,0.0
2016,11,25,7,45,0.0,11.0,1.75,15.5,11.0,8.34,1.15
2016,11,25,8,0,0.0,17.0,2.1,16.0,17.0,12.91,5.2
2016,11,25,8,15,0.0,23.5,2.35,16.0,23.5,17.88,9.56
2016,11,25,8,30,0.0,30.0,2.6,16.0,30.0,22.86,13.88
2016,11,25,8,45,0.0,36.0,2.85,16.5,36.0,27.46,17.8
2016,11,25,9,0,0.0,42.0,3.1,17.0,42.0,32.08,21.66
2016,11,25,9,15,0.0,28.0,3.2,17.0,28.0,21.35,12.5
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,10.66,3.4
2016,11,25,9,45,0.0,51.5,3.45,17.0,51.5,39.43,27.69
2016,11,25,10,0,0.0,89.0,3.6,17.0,89.0,68.87,52.25
2016,11,25,10,15,0.0,87.0,3.65,17.0,87.0,66.98,50.53
2016,11,25,10,30,0.0,85.0,3.7,17.0,85.0,65.39,49.11
2016,11,25,10,45,3.0,136.5,3.8,17.5,138.5,112.76,88.14
2016,11,25,11,0,6.0,188.0,3.9,18.0,192.0,163.68,129.34
2016,11,25,11,15,3.0,112.5,3.9,18.0,114.5,91.24,70.01
2016,11,25,11,30,0.0,37.0,3.9,18.0,37.0,28.37,17.97
2016,11,25,11,45,0.0,32.0,3.9,18.0,32.0,24.53,14.78
2016,11,25,12,0,0.0,27.0,3.9,18.0,27.0,20.69,11.58
2016,11,25,12,15,0.0,65.0,3.85,18.0,65.0,49.98,35.86
2016,11,25,12,30,0.0,103.0,3.8,18.0,103.0,80.05,60.62
2016,11,25,12,45,6.0,158.5,3.75,18.0,162.5,134.93,105.73
2016,11,25,13,0,12.0,214.0,3.7,18.0,222.0,194.0,153.63
2016,11,25,13,15,6.0,178.5,3.65,17.5,182.5,153.88,121.29
2016,11,25,13,30,0.0,143.0,3.6,17.0,143.0,115.3,89.94
2016,11,25,13,45,0.0,127.5,3.55,17.0,127.5,101.65,78.89
2016,11,25,14,0,0.0,112.0,3.5,17.0,112.0,88.21,67.94
2016,11,25,14,15,0.0,109.5,3.45,17.0,109.5,86.28,66.49
2016,11,25,14,30,0.0,107.0,3.4,17.0,107.0,84.43,65.1
2016,11,25,14,45,0.0,113.0,3.35,17.0,113.0,90.37,70.2
2016,11,25,15,0,0.0,119.0,3.3,17.0,119.0,96.88,75.79
2016,11,25,15,15,0.0,106.0,3.15,16.5,106.0,85.76,66.81
2016,11,25,15,30,0.0,93.0,3.0,16.0,93.0,74.72,57.81
2016,11,25,15,45,0.0,80.0,2.95,16.0,80.0,63.76,48.64
2016,11,25,16,0,0.0,67.0,2.9,16.0,67.0,52.86,39.41
2016,11,25,16,15,0.0,53.0,2.7,15.5,53.0,41.05,29.34
2016,11,25,16,30,0.0,39.0,2.5,15.0,39.0,29.81,19.64
2016,11,25,16,45,0.0,26.5,2.35,15.0,26.5,20.21,11.2
2016,11,25,17,0,0.0,14.0,2.2,15.0,14.0,10.64,2.54
2016,11,25,17,15,0.0,7.0,2.1,14.5,7.0,5.31,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,54.0,12.5,2.05,9.5,16.0,29.23,0.0
2016,11,26,7,30,108.0,25.0,2.2,10.0,32.0,82.95,34.33
2016,11,26,7,45,206.0,43.0,2.4,10.5,71.0,170.27,133.33
2016,11,26,8,0,304.0,61.0,2.6,11.0,110.0,251.54,206.39
2016,11,26,8,15,373.0,73.5,2.55,11.5,154.0,320.13,266.82
2016,11,26,8,30,442.0,86.0,2.5,12.0,198.0,395.48,330.91
2016,11,26,8,45,493.5,94.5,2.45,12.5,243.0,460.59,384.54
2016,11,26,9,0,545.0,103.0,2.4,13.0,288.0,535.08,443.45
2016,11,26,9,15,579.5,109.5,2.35,13.5,329.5,594.0,488.19
2016,11,26,9,30,614.0,116.0,2.3,14.0,371.0,653.95,532.3
2016,11,26,9,45,487.0,152.5,2.25,15.0,366.5,605.27,489.92
2016,11,26,10,0,360.0,189.0,2.2,16.0,362.0,533.71,430.83
2016,11,26,10,15,533.0,160.0,2.15,16.5,435.0,688.91,549.02
2016,11,26,10,30,706.0,131.0,2.1,17.0,508.0,843.02,656.39
2016,11,26,10,45,721.5,132.5,2.05,17.5,533.0,878.06,676.42
2016,11,26,11,0,737.0,134.0,2.0,18.0,558.0,911.15,696.02
2016,11,26,11,15,476.5,208.5,1.95,18.0,486.0,739.78,572.9
2016,11,26,11,30,216.0,283.0,1.9,18.0,414.0,523.24,409.83
2016,11,26,11,45,494.0,208.5,1.85,18.5,513.5,770.46,595.98
2016,11,26,12,0,772.0,134.0,1.8,19.0,613.0,984.99,739.56
2016,11,26,12,15,596.0,193.0,1.75,19.0,563.5,862.65,654.16
2016,11,26,12,30,420.0,252.0,1.7,19.0,514.0,723.69,555.12
2016,11,26,12,45,210.0,199.5,1.65,19.5,330.5,446.19,350.39
2016,11,26,13,0,0.0,147.0,1.6,20.0,147.0,118.57,90.58
2016,11,26,13,15,0.0,147.0,1.55,20.0,147.0,118.75,91.42
2016,11,26,13,30,0.0,147.0,1.5,20.0,147.0,119.01,91.73
2016,11,26,13,45,3.5,166.0,1.5,20.5,168.0,140.51,109.1
2016,11,26,14,0,7.0,185.0,1.5,21.0,189.0,162.99,127.08
2016,11,26,14,15,3.5,170.5,1.5,20.5,172.5,146.42,114.11
2016,11,26,14,30,0.0,156.0,1.5,20.0,156.0,130.22,101.39
2016,11,26,14,45,9.5,159.0,1.5,20.0,163.0,142.84,112.27
2016,11,26,15,0,19.0,162.0,1.5,20.0,170.0,155.6,123.16
2016,11,26,15,15,14.5,146.5,1.45,19.5,152.5,137.84,109.03
2016,11,26,15,30,10.0,131.0,1.4,19.0,135.0,120.6,95.2
2016,11,26,15,45,5.0,113.5,1.4,19.0,115.5,101.39,79.36
2016,11,26,16,0,0.0,96.0,1.4,19.0,96.0,82.72,63.77
2016,11,26,16,15,0.0,76.5,1.25,18.5,76.5,65.34,49.26
2016,11,26,16,30,0.0,57.0,1.1,18.0,57.0,47.85,34.41
2016,11,26,16,45,0.0,39.5,0.95,17.5,39.5,32.32,21.03
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,16.79,7.17
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,8.65,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,95.0,11.5,3.3,12.0,17.5,43.16,0.0
2016,11,27,7,30,190.0,23.0,3.5,12.0,35.0,121.71,43.1
2016,11,27,7,45,301.0,36.0,3.75,12.5,75.0,207.06,161.04
2016,11,27,8,0,412.0,49.0,4.0,13.0,115.0,295.67,241.48
2016,11,27,8,15,484.0,57.5,4.3,13.5,160.5,369.14,306.87
2016,11,27,8,30,556.0,66.0,4.6,14.0,206.0,448.76,375.49
2016,11,27,8,45,278.0,89.5,4.9,15.0,159.5,311.02,260.79
2016,11,27,9,0,0.0,113.0,5.2,16.0,113.0,96.18,75.85
2016,11,27,9,15,2.5,128.5,5.4,16.5,129.5,111.4,88.56
2016,11,27,9,30,5.0,144.0,5.6,17.0,146.0,126.97,101.25
2016,11,27,9,45,7.0,156.0,5.85,18.0,159.5,138.87,110.53
2016,11,27,10,0,9.0,168.0,6.1,19.0,173.0,151.09,119.96
2016,11,27,10,15,11.5,180.0,6.2,19.5,186.0,164.05,130.14
2016,11,27,10,30,14.0,192.0,6.3,20.0,199.0,177.32,140.5
2016,11,27,10,45,7.0,175.5,6.45,20.5,179.0,153.48,120.43
2016,11,27,11,0,0.0,159.0,6.6,21.0,159.0,130.42,101.07
2016,11,27,11,15,7.5,187.5,6.65,21.0,192.0,164.48,128.81
2016,11,27,11,30,15.0,216.0,6.7,21.0,225.0,199.61,157.19
2016,11,27,11,45,11.5,208.5,6.75,21.5,215.5,188.31,147.57
2016,11,27,12,0,8.0,201.0,6.8,22.0,206.0,177.22,138.22
2016,11,27,12,15,7.0,198.0,6.8,22.0,202.5,173.21,134.95
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,169.31,131.79
2016,11,27,12,45,9.0,203.5,6.8,22.5,209.0,180.74,140.83
2016,11,27,13,0,12.0,212.0,6.8,23.0,219.0,192.39,150.03
2016,11,27,13,15,29.0,229.5,6.75,23.0,246.5,249.49,196.12
2016,11,27,13,30,46.0,247.0,6.7,23.0,274.0,287.14,226.56
2016,11,27,13,45,61.0,244.5,6.65,23.5,278.5,299.38,236.55
2016,11,27,14,0,76.0,242.0,6.6,24.0,283.0,311.24,246.25
2016,11,27,14,15,97.0,232.0,6.5,23.5,281.5,319.01,253.98
2016,11,27,14,30,118.0,222.0,6.4,23.0,280.0,345.34,276.19
2016,11,27,14,45,116.0,205.0,6.3,23.0,258.5,321.5,257.77
2016,11,27,15,0,114.0,188.0,6.2,23.0,237.0,297.74,239.35
2016,11,27,15,15,107.0,170.0,6.0,23.0,212.5,268.95,216.52
2016,11,27,15,30,100.0,152.0,5.8,23.0,188.0,240.73,193.9
2016,11,27,15,45,294.5,117.5,5.6,23.0,203.0,347.06,283.27
2016,11,27,16,0,489.0,83.0,5.4,23.0,218.0,440.54,358.41
2016,11,27,16,15,424.0,73.0,5.05,22.5,174.0,361.45,292.81
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,293.4,234.85
2016,11,27,16,45,260.0,49.0,4.4,21.5,89.5,210.09,163.53
2016,11,27,17,0,161.0,35.0,4.1,21.0,49.0,137.98,96.32
2016,11,27,17,15,80.5,17.5,4.0,20.5,24.5,45.24,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,10.5,5.1,19.0,11.0,11.85,0.0
2016,11,28,7,30,20.0,21.0,5.1,19.0,22.0,28.76,3.03
2016,11,28,7,45,68.5,40.0,5.1,19.0,49.5,83.35,60.33
2016,11,28,8,0,117.0,59.0,5.1,19.0,77.0,141.76,111.5
2016,11,28,8,15,139.0,79.5,5.2,19.5,108.5,171.39,138.1
2016,11,28,8,30,161.0,100.0,5.3,20.0,140.0,213.04,173.81
2016,11,28,8,45,178.5,119.5,5.45,20.5,172.0,252.26,206.68
2016,11,28,9,0,196.0,139.0,5.6,21.0,204.0,292.92,239.96
2016,11,28,9,15,209.0,155.5,5.85,21.5,233.5,327.71,267.84
2016,11,28,9,30,222.0,172.0,6.1,22.0,263.0,363.38,295.91
2016,11,28,9,45,536.5,124.5,6.35,22.5,371.5,614.2,498.21
2016,11,28,10,0,851.0,77.0,6.6,23.0,480.0,855.41,678.29
2016,11,28,10,15,868.0,79.0,6.7,23.0,514.0,900.23,709.16
2016,11,28,10,30,885.0,81.0,6.8,23.0,548.0,932.53,731.59
2016,11,28,10,45,902.5,80.5,6.95,23.0,576.0,970.26,758.23
2016,11,28,11,0,920.0,80.0,7.1,23.0,604.0,1005.72,783.21
2016,11,28,11,15,927.5,80.5,6.95,23.0,623.0,1030.01,798.67
2016,11,28,11,30,935.0,81.0,6.8,23.0,642.0,1051.23,811.99
2016,11,28,11,45,944.0,79.5,6.65,23.0,653.5,1068.27,822.41
2016,11,28,12,0,953.0,78.0,6.5,23.0,665.0,1081.99,830.59
2016,11,28,12,15,953.5,78.0,6.45,23.0,666.0,1085.45,832.43
2016,11,28,12,30,954.0,78.0,6.4,23.0,667.0,1085.38,832.06
2016,11,28,12,45,727.5,148.5,6.35,23.0,595.0,955.36,740.28
2016,11,28,13,0,501.0,219.0,6.3,23.0,523.0,787.88,617.55
2016,11,28,13,15,721.5,147.0,6.25,23.0,572.0,932.16,725.56
2016,11,28,13,30,942.0,75.0,6.2,23.0,621.0,1032.31,796.55
2016,11,28,13,45,932.5,74.0,6.2,23.0,597.0,1004.16,777.12
2016,11,28,14,0,923.0,73.0,6.2,23.0,573.0,973.17,756.4
2016,11,28,14,15,910.5,71.5,6.05,23.0,542.0,936.16,730.5
2016,11,28,14,30,898.0,70.0,5.9,23.0,511.0,896.88,702.95
2016,11,28,14,45,878.5,68.0,5.75,23.0,473.0,848.95,668.97
2016,11,28,15,0,859.0,66.0,5.6,23.0,435.0,799.73,633.78
2016,11,28,15,15,833.0,63.5,5.2,22.5,392.0,751.52,599.01
2016,11,28,15,30,807.0,61.0,4.8,22.0,349.0,694.61,557.11
2016,11,28,15,45,767.5,57.5,4.4,21.5,301.5,627.15,506.29
2016,11,28,16,0,728.0,54.0,4.0,21.0,254.0,561.28,454.27
2016,11,28,16,15,667.0,48.5,3.45,20.0,204.5,482.16,390.09
2016,11,28,16,30,606.0,43.0,2.9,19.0,155.0,407.47,326.95
2016,11,28,16,45,498.0,35.0,2.4,18.0,108.5,311.68,244.86
2016,11,28,17,0,390.0,27.0,1.9,17.0,62.0,232.88,165.81
2016,11,28,17,15,195.0,13.5,1.8,16.5,31.0,87.28,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
