Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,109.0,10.5,2.5,10.5,16.5,47.36,0.0
2016,11,29,7,30,218.0,21.0,2.9,11.0,33.0,129.73,20.1
2016,11,29,7,45,346.5,32.5,3.3,12.0,74.5,224.99,173.39
2016,11,29,8,0,475.0,44.0,3.7,13.0,116.0,323.22,263.01
2016,11,29,8,15,550.5,51.0,3.6,13.5,163.5,399.69,330.67
2016,11,29,8,30,626.0,58.0,3.5,14.0,211.0,482.64,400.99
2016,11,29,8,45,349.5,96.0,3.45,14.5,185.0,366.42,305.81
2016,11,29,9,0,73.0,134.0,3.4,15.0,159.0,185.25,152.37
2016,11,29,9,15,89.0,154.0,3.35,16.0,188.0,220.31,181.39
2016,11,29,9,30,105.0,174.0,3.3,17.0,217.0,273.4,223.84
2016,11,29,9,45,162.5,190.5,3.25,18.0,264.0,342.34,279.15
2016,11,29,10,0,220.0,207.0,3.2,19.0,311.0,415.24,335.98
2016,11,29,10,15,530.5,149.5,3.25,19.5,422.0,674.53,538.75
2016,11,29,10,30,841.0,92.0,3.3,20.0,533.0,915.69,709.13
2016,11,29,10,45,849.0,94.5,3.4,21.0,558.5,947.69,726.06
2016,11,29,11,0,857.0,97.0,3.5,22.0,584.0,977.09,742.79
2016,11,29,11,15,864.5,98.0,3.2,22.0,602.0,1001.42,755.9
2016,11,29,11,30,872.0,99.0,2.9,22.0,620.0,1022.8,766.7
2016,11,29,11,45,890.5,93.5,2.65,22.5,632.5,1031.27,767.66
2016,11,29,12,0,909.0,88.0,2.4,23.0,645.0,1049.59,775.01
2016,11,29,12,15,910.0,88.0,2.35,23.0,647.0,1053.51,776.62
2016,11,29,12,30,911.0,88.0,2.3,23.0,649.0,1054.06,776.36
2016,11,29,12,45,910.5,87.0,2.25,23.5,642.5,1048.47,770.85
2016,11,29,13,0,910.0,86.0,2.2,24.0,636.0,1039.52,763.43
2016,11,29,13,15,904.5,85.5,2.25,24.0,620.5,1022.88,753.92
2016,11,29,13,30,899.0,85.0,2.3,24.0,605.0,1003.12,742.53
2016,11,29,13,45,893.0,82.5,2.4,24.0,582.5,977.42,727.79
2016,11,29,14,0,887.0,80.0,2.5,24.0,560.0,948.86,711.09
2016,11,29,14,15,874.0,78.5,2.55,24.0,529.5,912.43,688.48
2016,11,29,14,30,861.0,77.0,2.6,24.0,499.0,883.73,670.99
2016,11,29,14,45,847.0,73.5,2.7,24.0,462.5,839.22,642.65
2016,11,29,15,0,833.0,70.0,2.8,24.0,426.0,793.08,612.69
2016,11,29,15,15,806.5,67.0,2.55,23.5,383.5,736.38,573.61
2016,11,29,15,30,780.0,64.0,2.3,23.0,341.0,679.53,533.65
2016,11,29,15,45,742.0,59.5,2.05,22.5,294.5,613.03,485.5
2016,11,29,16,0,704.0,55.0,1.8,22.0,248.0,548.09,435.56
2016,11,29,16,15,642.5,49.5,1.7,20.5,199.5,469.72,375.15
2016,11,29,16,30,581.0,44.0,1.6,19.0,151.0,395.79,315.16
2016,11,29,16,45,473.5,36.0,1.5,18.0,105.5,306.74,239.73
2016,11,29,17,0,366.0,28.0,1.4,17.0,60.0,224.02,158.86
2016,11,29,17,15,183.0,14.0,1.45,16.5,30.0,83.35,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,6.5,17.0,61.61,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,34.0,161.76,5.03
2016,11,30,7,45,439.5,27.5,4.1,7.5,78.5,257.44,200.77
2016,11,30,8,0,577.0,36.0,4.2,8.0,123.0,362.28,300.04
2016,11,30,8,15,649.0,41.5,4.4,8.5,172.5,440.3,371.46
2016,11,30,8,30,721.0,47.0,4.6,9.0,222.0,524.1,445.05
2016,11,30,8,45,770.0,50.5,4.85,10.0,271.5,595.65,505.34
2016,11,30,9,0,819.0,54.0,5.1,11.0,321.0,669.92,564.09
2016,11,30,9,15,849.0,56.5,5.0,11.5,367.0,723.64,603.84
2016,11,30,9,30,879.0,59.0,4.9,12.0,413.0,784.22,647.65
2016,11,30,9,45,903.0,60.0,4.8,12.5,454.0,837.83,684.85
2016,11,30,10,0,927.0,61.0,4.7,13.0,495.0,890.61,720.47
2016,11,30,10,15,941.5,62.5,4.5,13.5,529.5,934.33,747.78
2016,11,30,10,30,956.0,64.0,4.3,14.0,564.0,975.96,772.85
2016,11,30,10,45,968.5,64.0,4.1,14.5,591.5,1011.37,793.56
2016,11,30,11,0,981.0,64.0,3.9,15.0,619.0,1044.09,812.15
2016,11,30,11,15,987.5,65.0,3.75,15.5,637.5,1069.27,825.63
2016,11,30,11,30,994.0,66.0,3.6,16.0,656.0,1091.15,836.78
2016,11,30,11,45,998.0,66.0,3.5,16.5,667.0,1105.77,843.42
2016,11,30,12,0,1002.0,66.0,3.4,17.0,678.0,1116.8,847.79
2016,11,30,12,15,1003.0,66.0,3.35,17.0,679.5,1121.11,849.9
2016,11,30,12,30,1004.0,66.0,3.3,17.0,681.0,1121.7,849.79
2016,11,30,12,45,1002.5,65.0,3.25,17.0,674.0,1114.72,844.86
2016,11,30,13,0,1001.0,64.0,3.2,17.0,667.0,1104.06,837.74
2016,11,30,13,15,996.5,63.5,3.15,17.0,651.0,1087.43,826.83
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,1067.33,813.8
2016,11,30,13,45,984.0,62.5,3.1,17.5,611.5,1040.5,795.32
2016,11,30,14,0,976.0,62.0,3.1,18.0,588.0,1010.6,774.89
2016,11,30,14,15,964.5,60.5,3.1,17.5,556.5,973.28,752.24
2016,11,30,14,30,953.0,59.0,3.1,17.0,525.0,933.46,727.64
2016,11,30,14,45,933.5,58.5,3.1,17.0,487.0,885.85,695.81
2016,11,30,15,0,914.0,58.0,3.1,17.0,449.0,836.8,662.52
2016,11,30,15,15,890.0,56.0,2.9,16.5,405.0,781.09,623.75
2016,11,30,15,30,866.0,54.0,2.7,16.0,361.0,724.96,583.83
2016,11,30,15,45,830.5,50.5,2.5,16.0,312.5,658.7,534.15
2016,11,30,16,0,795.0,47.0,2.3,16.0,264.0,599.36,487.44
2016,11,30,16,15,739.0,42.5,2.0,14.5,214.0,521.49,425.26
2016,11,30,16,30,683.0,38.0,1.7,13.0,164.0,447.59,363.18
2016,11,30,16,45,583.5,31.5,1.4,12.0,115.5,353.86,281.68
2016,11,30,17,0,484.0,25.0,1.1,11.0,67.0,269.48,194.61
2016,11,30,17,15,242.0,12.5,1.1,10.5,33.5,106.01,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,9.0,1.3,4.0,16.0,56.51,0.0
2016,12,1,7,30,276.0,18.0,1.5,5.0,32.0,149.23,0.0
2016,12,1,7,45,400.0,28.5,1.7,6.0,74.0,245.67,189.94
2016,12,1,8,0,524.0,39.0,1.9,7.0,116.0,342.81,282.14
2016,12,1,8,15,597.0,46.0,1.95,7.5,164.5,419.74,351.16
2016,12,1,8,30,670.0,53.0,2.0,8.0,213.0,498.68,419.07
2016,12,1,8,45,711.5,58.0,2.1,9.0,260.0,565.02,473.35
2016,12,1,9,0,753.0,63.0,2.2,10.0,307.0,633.43,526.22
2016,12,1,9,15,783.0,66.5,2.45,10.5,351.0,693.19,571.26
2016,12,1,9,30,813.0,70.0,2.7,11.0,395.0,753.32,615.52
2016,12,1,9,45,832.5,73.0,2.95,12.0,434.0,804.15,650.77
2016,12,1,10,0,852.0,76.0,3.2,13.0,473.0,853.92,684.59
2016,12,1,10,15,866.5,78.0,3.35,13.5,505.5,896.61,713.39
2016,12,1,10,30,881.0,80.0,3.5,14.0,538.0,937.36,740.55
2016,12,1,10,45,890.5,81.5,3.65,15.0,564.0,959.36,752.82
2016,12,1,11,0,900.0,83.0,3.8,16.0,590.0,989.44,770.88
2016,12,1,11,15,906.5,84.0,3.75,16.5,607.5,1013.18,784.45
2016,12,1,11,30,913.0,85.0,3.7,17.0,625.0,1033.92,795.97
2016,12,1,11,45,918.0,84.5,3.65,17.5,635.5,1048.14,803.08
2016,12,1,12,0,923.0,84.0,3.6,18.0,646.0,1059.1,808.12
2016,12,1,12,15,923.5,84.5,3.6,18.0,647.5,1063.34,810.72
2016,12,1,12,30,924.0,85.0,3.6,18.0,649.0,1064.17,811.27
2016,12,1,12,45,921.0,84.5,3.6,18.5,642.0,1056.76,804.91
2016,12,1,13,0,918.0,84.0,3.6,19.0,635.0,1046.0,796.56
2016,12,1,13,15,912.5,83.0,3.6,19.0,619.5,1028.83,785.56
2016,12,1,13,30,907.0,82.0,3.6,19.0,604.0,1008.52,772.59
2016,12,1,13,45,897.5,81.0,3.6,19.0,581.0,981.32,754.97
2016,12,1,14,0,888.0,80.0,3.6,19.0,558.0,951.41,735.53
2016,12,1,14,15,875.0,78.5,3.6,19.0,527.5,925.64,718.98
2016,12,1,14,30,862.0,77.0,3.6,19.0,497.0,886.61,692.94
2016,12,1,14,45,844.0,74.5,3.6,19.0,460.5,840.05,661.33
2016,12,1,15,0,826.0,72.0,3.6,19.0,424.0,792.1,628.28
2016,12,1,15,15,799.5,69.0,3.3,18.5,381.5,735.74,588.22
2016,12,1,15,30,773.0,66.0,3.0,18.0,339.0,679.2,547.23
2016,12,1,15,45,734.5,61.5,2.75,17.5,293.0,612.65,497.76
2016,12,1,16,0,696.0,57.0,2.5,17.0,247.0,547.64,446.5
2016,12,1,16,15,635.0,51.5,2.2,16.0,199.0,469.73,383.35
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,401.51,325.2
2016,12,1,16,45,469.0,37.0,1.6,14.0,105.5,307.78,244.43
2016,12,1,17,0,364.0,28.0,1.3,13.0,60.0,224.95,161.69
2016,12,1,17,15,182.0,14.0,1.3,12.5,30.0,83.73,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,6.69,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,13.94,0.0
2016,12,2,7,45,47.5,36.0,2.85,9.5,43.0,69.84,50.02
2016,12,2,8,0,95.0,55.0,3.1,10.0,69.0,116.56,93.43
2016,12,2,8,15,121.5,75.0,3.15,10.0,99.5,157.17,130.26
2016,12,2,8,30,148.0,95.0,3.2,10.0,130.0,200.09,168.54
2016,12,2,8,45,171.5,112.5,3.25,10.5,161.0,240.04,203.23
2016,12,2,9,0,195.0,130.0,3.3,11.0,192.0,282.12,238.88
2016,12,2,9,15,204.0,148.5,3.3,11.5,222.0,316.49,266.96
2016,12,2,9,30,213.0,167.0,3.3,12.0,252.0,351.33,294.77
2016,12,2,9,45,296.5,172.5,3.35,12.5,303.0,450.92,375.76
2016,12,2,10,0,380.0,178.0,3.4,13.0,354.0,538.75,445.26
2016,12,2,10,15,301.5,205.0,3.45,13.5,351.0,512.0,420.27
2016,12,2,10,30,223.0,232.0,3.5,14.0,348.0,458.32,374.97
2016,12,2,10,45,207.0,246.0,3.6,15.0,357.5,464.08,377.32
2016,12,2,11,0,191.0,260.0,3.7,16.0,367.0,468.66,378.46
2016,12,2,11,15,95.5,186.0,3.75,16.0,239.5,289.58,235.07
2016,12,2,11,30,0.0,112.0,3.8,16.0,112.0,87.91,67.58
2016,12,2,11,45,3.0,152.0,3.85,16.5,154.0,126.48,99.44
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,167.14,132.36
2016,12,2,12,15,3.0,135.5,3.9,16.5,137.5,111.44,86.95
2016,12,2,12,30,0.0,79.0,3.9,16.0,79.0,60.8,45.17
2016,12,2,12,45,0.0,68.5,3.9,16.0,68.5,52.67,38.45
2016,12,2,13,0,0.0,58.0,3.9,16.0,58.0,44.54,31.7
2016,12,2,13,15,0.0,34.5,3.9,16.0,34.5,26.43,16.56
2016,12,2,13,30,0.0,11.0,3.9,16.0,11.0,8.41,1.42
2016,12,2,13,45,0.0,75.0,3.9,16.0,75.0,57.65,42.8
2016,12,2,14,0,0.0,139.0,3.9,16.0,139.0,112.83,88.72
2016,12,2,14,15,0.0,123.5,3.9,16.0,123.5,99.08,77.44
2016,12,2,14,30,0.0,108.0,3.9,16.0,108.0,85.54,66.33
2016,12,2,14,45,0.0,88.0,3.95,16.0,88.0,68.25,52.01
2016,12,2,15,0,0.0,68.0,4.0,16.0,68.0,52.16,38.59
2016,12,2,15,15,0.0,61.0,3.95,15.5,61.0,46.74,34.18
2016,12,2,15,30,0.0,54.0,3.9,15.0,54.0,41.33,29.72
2016,12,2,15,45,0.0,46.5,3.85,15.0,46.5,35.54,24.82
2016,12,2,16,0,0.0,39.0,3.8,15.0,39.0,29.77,19.87
2016,12,2,16,15,0.0,31.0,3.75,14.5,31.0,23.63,14.58
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,17.5,9.24
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,12.15,4.51
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,6.82,0.0
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,3.54,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.38,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.76,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.51,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.03,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,3.79,0.0
2016,12,3,9,15,0.0,11.0,3.75,8.0,11.0,8.36,1.7
2016,12,3,9,30,0.0,17.0,3.8,8.0,17.0,12.94,5.71
2016,12,3,9,45,0.0,17.0,3.85,8.5,17.0,12.95,5.68
2016,12,3,10,0,0.0,17.0,3.9,9.0,17.0,12.96,5.64
2016,12,3,10,15,0.0,25.5,4.05,9.0,25.5,19.47,11.27
2016,12,3,10,30,0.0,34.0,4.2,9.0,34.0,26.0,16.89
2016,12,3,10,45,4.5,113.0,4.35,9.0,115.5,93.54,75.01
2016,12,3,11,0,9.0,192.0,4.5,9.0,197.0,171.94,141.24
2016,12,3,11,15,6.0,185.0,4.6,9.0,188.5,161.44,132.03
2016,12,3,11,30,3.0,178.0,4.7,9.0,180.0,151.22,123.2
2016,12,3,11,45,1.5,111.5,4.85,9.0,112.5,88.95,70.53
2016,12,3,12,0,0.0,45.0,5.0,9.0,45.0,34.52,24.02
2016,12,3,12,15,0.0,29.5,4.9,9.0,29.5,22.6,13.8
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,10.71,3.57
2016,12,3,12,45,0.0,84.0,4.75,9.0,84.0,64.67,49.84
2016,12,3,13,0,0.0,154.0,4.7,9.0,154.0,125.36,101.32
2016,12,3,13,15,1.5,165.5,4.45,9.0,166.5,137.84,111.91
2016,12,3,13,30,3.0,177.0,4.2,9.0,179.0,150.74,122.89
2016,12,3,13,45,1.5,165.0,3.95,9.5,166.0,138.28,112.24
2016,12,3,14,0,0.0,153.0,3.7,10.0,153.0,126.04,101.83
2016,12,3,14,15,0.0,114.5,3.75,10.0,114.5,90.97,72.36
2016,12,3,14,30,0.0,76.0,3.8,10.0,76.0,58.38,44.69
2016,12,3,14,45,0.0,75.0,3.9,10.0,75.0,57.59,44.14
2016,12,3,15,0,0.0,74.0,4.0,10.0,74.0,56.81,43.57
2016,12,3,15,15,0.0,66.5,3.75,9.5,66.5,50.99,38.74
2016,12,3,15,30,0.0,59.0,3.5,9.0,59.0,45.19,33.85
2016,12,3,15,45,0.0,51.0,3.25,9.0,51.0,39.01,28.52
2016,12,3,16,0,0.0,43.0,3.0,9.0,43.0,32.85,23.13
2016,12,3,16,15,0.0,34.5,2.7,9.0,34.5,26.32,17.34
2016,12,3,16,30,0.0,26.0,2.4,9.0,26.0,19.8,11.51
2016,12,3,16,45,0.0,18.0,2.15,9.0,18.0,13.68,5.99
2016,12,3,17,0,0.0,10.0,1.9,9.0,10.0,7.58,0.24
2016,12,3,17,15,0.0,5.0,1.85,9.0,5.0,3.93,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.57,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.02,0.0
2016,12,4,7,45,0.0,11.5,3.5,8.5,11.5,8.73,1.19
2016,12,4,8,0,0.0,19.0,3.6,9.0,19.0,14.45,6.64
2016,12,4,8,15,0.0,28.5,3.75,9.0,28.5,21.72,13.17
2016,12,4,8,30,0.0,38.0,3.9,9.0,38.0,29.01,19.68
2016,12,4,8,45,0.0,47.5,4.1,9.0,47.5,36.32,26.15
2016,12,4,9,0,0.0,57.0,4.3,9.0,57.0,43.65,32.55
2016,12,4,9,15,0.0,62.0,4.55,9.0,62.0,47.51,35.86
2016,12,4,9,30,0.0,67.0,4.8,9.0,67.0,51.38,39.14
2016,12,4,9,45,0.0,58.0,5.1,9.5,58.0,44.43,32.95
2016,12,4,10,0,0.0,49.0,5.4,10.0,49.0,37.51,26.83
2016,12,4,10,15,0.0,29.5,5.25,10.0,29.5,22.54,13.85
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,7.63,0.93
2016,12,4,10,45,0.0,81.5,4.95,10.5,81.5,62.67,48.12
2016,12,4,11,0,0.0,153.0,4.8,11.0,153.0,125.47,100.99
2016,12,4,11,15,0.0,110.5,4.6,11.0,110.5,86.75,68.2
2016,12,4,11,30,0.0,68.0,4.4,11.0,68.0,52.26,38.95
2016,12,4,11,45,15.5,155.5,4.2,11.0,165.5,142.5,115.69
2016,12,4,12,0,31.0,243.0,4.0,11.0,263.0,268.46,219.77
2016,12,4,12,15,35.5,248.5,4.15,11.0,270.5,279.36,228.55
2016,12,4,12,30,40.0,254.0,4.3,11.0,278.0,290.44,237.81
2016,12,4,12,45,20.0,200.5,4.45,11.0,212.5,189.99,154.92
2016,12,4,13,0,0.0,147.0,4.6,11.0,147.0,118.99,95.11
2016,12,4,13,15,0.0,128.0,4.8,11.0,128.0,102.01,81.0
2016,12,4,13,30,0.0,109.0,5.0,11.0,109.0,85.45,67.13
2016,12,4,13,45,6.5,150.5,5.2,11.0,154.0,129.44,104.66
2016,12,4,14,0,13.0,192.0,5.4,11.0,199.0,176.87,144.83
2016,12,4,14,15,6.5,120.0,5.3,11.0,123.5,101.96,81.72
2016,12,4,14,30,0.0,48.0,5.2,11.0,48.0,36.75,25.98
2016,12,4,14,45,0.0,41.0,5.15,11.0,41.0,31.35,21.42
2016,12,4,15,0,0.0,34.0,5.1,11.0,34.0,25.96,16.82
2016,12,4,15,15,0.0,30.5,4.85,11.0,30.5,23.27,14.54
2016,12,4,15,30,0.0,27.0,4.6,11.0,27.0,20.58,12.24
2016,12,4,15,45,0.0,23.0,4.35,11.0,23.0,17.51,9.59
2016,12,4,16,0,0.0,19.0,4.1,11.0,19.0,14.44,6.92
2016,12,4,16,15,0.0,15.0,3.85,10.5,15.0,11.39,4.25
2016,12,4,16,30,0.0,11.0,3.6,10.0,11.0,8.34,1.55
2016,12,4,16,45,0.0,7.5,3.4,10.0,7.5,5.68,0.0
2016,12,4,17,0,0.0,4.0,3.2,10.0,4.0,3.02,0.0
2016,12,4,17,15,0.0,2.0,3.15,9.5,2.0,1.57,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.79,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.57,0.0
2016,12,5,7,45,0.0,5.5,2.7,7.5,5.5,4.16,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,6.82,0.16
2016,12,5,8,15,0.0,13.0,2.65,8.0,13.0,9.86,2.93
2016,12,5,8,30,0.0,17.0,2.5,8.0,17.0,12.91,5.68
2016,12,5,8,45,0.0,21.5,2.35,8.5,21.5,16.35,8.73
2016,12,5,9,0,0.0,26.0,2.2,9.0,26.0,19.8,11.74
2016,12,5,9,15,0.0,38.5,2.0,9.0,38.5,29.39,20.12
2016,12,5,9,30,0.0,51.0,1.8,9.0,51.0,39.02,28.46
2016,12,5,9,45,0.0,65.0,1.65,9.0,65.0,49.84,37.77
2016,12,5,10,0,0.0,79.0,1.5,9.0,79.0,60.69,47.02
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,38.29,27.6
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,16.04,8.29
2016,12,5,10,45,1.5,98.0,1.35,9.5,99.0,77.66,61.23
2016,12,5,11,0,3.0,175.0,1.3,10.0,177.0,149.59,121.31
2016,12,5,11,15,1.5,133.5,1.35,10.0,134.5,108.65,86.79
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,70.91,54.93
2016,12,5,11,45,10.0,159.0,1.5,10.0,165.5,140.24,113.62
2016,12,5,12,0,20.0,226.0,1.6,10.0,239.0,215.71,175.92
2016,12,5,12,15,10.0,181.5,1.7,10.0,188.0,161.33,130.65
2016,12,5,12,30,0.0,137.0,1.8,10.0,137.0,109.81,87.49
2016,12,5,12,45,0.0,127.5,1.9,10.5,127.5,101.39,80.41
2016,12,5,13,0,0.0,118.0,2.0,11.0,118.0,93.11,73.37
2016,12,5,13,15,0.0,91.0,2.1,11.0,91.0,70.09,54.05
2016,12,5,13,30,0.0,64.0,2.2,11.0,64.0,49.15,36.38
2016,12,5,13,45,0.0,99.5,2.35,11.0,99.5,77.39,60.42
2016,12,5,14,0,0.0,135.0,2.5,11.0,135.0,109.25,87.38
2016,12,5,14,15,7.5,156.5,2.55,11.0,160.0,137.32,111.4
2016,12,5,14,30,15.0,178.0,2.6,11.0,185.0,166.91,136.62
2016,12,5,14,45,7.5,111.5,2.7,11.0,115.0,95.88,76.82
2016,12,5,15,0,0.0,45.0,2.8,11.0,45.0,34.41,24.12
2016,12,5,15,15,0.0,40.5,2.75,11.0,40.5,30.94,21.21
2016,12,5,15,30,0.0,36.0,2.7,11.0,36.0,27.47,18.25
2016,12,5,15,45,298.0,53.5,2.7,11.0,134.0,301.86,258.6
2016,12,5,16,0,596.0,71.0,2.7,11.0,232.0,507.15,426.1
2016,12,5,16,15,532.5,63.0,2.35,10.5,186.0,429.3,358.89
2016,12,5,16,30,469.0,55.0,2.0,10.0,140.0,356.34,295.28
2016,12,5,16,45,381.0,43.0,1.7,10.0,98.0,272.58,220.54
2016,12,5,17,0,293.0,31.0,1.4,10.0,56.0,198.04,144.55
2016,12,5,17,15,146.5,15.5,1.35,9.5,28.0,71.94,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.5,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,207.0,16.0,4.3,6.0,23.0,96.38,0.0
2016,12,6,7,45,358.0,26.0,4.5,6.5,64.0,222.25,162.14
2016,12,6,8,0,509.0,36.0,4.7,7.0,105.0,329.87,272.18
2016,12,6,8,15,587.5,42.5,5.05,7.5,152.5,403.19,341.37
2016,12,6,8,30,666.0,49.0,5.4,8.0,200.0,489.0,418.3
2016,12,6,8,45,718.5,53.0,5.75,8.5,248.0,561.01,481.45
2016,12,6,9,0,771.0,57.0,6.1,9.0,296.0,636.07,544.25
2016,12,6,9,15,801.5,60.0,6.1,9.5,340.5,696.18,591.1
2016,12,6,9,30,832.0,63.0,6.1,10.0,385.0,756.72,636.99
2016,12,6,9,45,853.5,65.5,6.2,10.5,424.5,809.28,675.9
2016,12,6,10,0,875.0,68.0,6.3,11.0,464.0,851.71,706.3
2016,12,6,10,15,485.0,148.0,6.2,11.0,370.0,631.02,529.85
2016,12,6,10,30,95.0,228.0,6.1,11.0,276.0,315.88,263.15
2016,12,6,10,45,62.5,224.0,6.05,11.5,256.5,280.03,232.09
2016,12,6,11,0,30.0,220.0,6.0,12.0,237.0,243.31,199.79
2016,12,6,11,15,21.5,214.0,5.9,12.0,226.5,206.31,168.69
2016,12,6,11,30,13.0,208.0,5.8,12.0,216.0,191.18,155.63
2016,12,6,11,45,22.0,224.5,5.7,12.5,238.0,216.64,176.62
2016,12,6,12,0,31.0,241.0,5.6,13.0,260.0,266.65,217.38
2016,12,6,12,15,15.5,189.5,5.5,13.0,199.0,174.77,141.32
2016,12,6,12,30,0.0,138.0,5.4,13.0,138.0,110.74,87.54
2016,12,6,12,45,0.0,145.5,5.35,13.5,145.5,117.58,93.13
2016,12,6,13,0,0.0,153.0,5.3,14.0,153.0,124.59,98.8
2016,12,6,13,15,0.0,157.5,5.2,14.0,157.5,129.0,102.53
2016,12,6,13,30,0.0,162.0,5.1,14.0,162.0,133.61,106.45
2016,12,6,13,45,0.0,123.0,5.05,14.0,123.0,98.0,76.93
2016,12,6,14,0,0.0,84.0,5.0,14.0,84.0,64.61,49.05
2016,12,6,14,15,0.0,70.0,4.9,14.0,70.0,53.75,39.99
2016,12,6,14,30,0.0,56.0,4.8,14.0,56.0,42.92,30.9
2016,12,6,14,45,0.0,64.5,4.75,14.0,64.5,49.46,36.54
2016,12,6,15,0,0.0,73.0,4.7,14.0,73.0,56.03,42.22
2016,12,6,15,15,0.0,65.5,4.55,13.5,65.5,50.22,37.44
2016,12,6,15,30,0.0,58.0,4.4,13.0,58.0,44.42,32.62
2016,12,6,15,45,278.0,69.5,4.3,12.5,144.5,299.05,255.18
2016,12,6,16,0,556.0,81.0,4.2,12.0,231.0,491.85,414.73
2016,12,6,16,15,490.5,71.5,3.85,11.5,185.5,412.55,346.34
2016,12,6,16,30,425.0,62.0,3.5,11.0,140.0,338.18,281.33
2016,12,6,16,45,314.0,49.0,3.2,10.5,96.5,244.29,198.47
2016,12,6,17,0,203.0,36.0,2.9,10.0,53.0,163.61,119.76
2016,12,6,17,15,101.5,18.0,2.8,9.5,26.5,55.76,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,146.0,15.0,1.4,3.0,20.0,70.77,0.0
2016,12,7,7,45,277.0,28.0,1.65,4.0,57.0,185.52,132.97
2016,12,7,8,0,408.0,41.0,1.9,5.0,94.0,282.67,232.66
2016,12,7,8,15,488.0,49.5,1.85,5.5,139.5,359.49,302.64
2016,12,7,8,30,568.0,58.0,1.8,6.0,185.0,443.41,375.49
2016,12,7,8,45,615.5,65.0,1.75,6.5,230.5,510.92,432.01
2016,12,7,9,0,663.0,72.0,1.7,7.0,276.0,581.5,488.46
2016,12,7,9,15,697.0,76.5,1.65,7.5,319.0,641.67,533.51
2016,12,7,9,30,731.0,81.0,1.6,8.0,362.0,702.85,577.2
2016,12,7,9,45,752.0,85.0,1.6,9.0,400.0,753.36,610.86
2016,12,7,10,0,773.0,89.0,1.6,10.0,438.0,797.96,639.33
2016,12,7,10,15,790.0,91.5,1.55,10.5,470.5,841.5,666.98
2016,12,7,10,30,807.0,94.0,1.5,11.0,503.0,883.45,692.9
2016,12,7,10,45,409.0,143.5,1.5,11.5,351.0,580.87,469.11
2016,12,7,11,0,11.0,193.0,1.5,12.0,199.0,175.51,140.64
2016,12,7,11,15,51.0,229.5,1.5,12.0,259.0,274.59,223.62
2016,12,7,11,30,91.0,266.0,1.5,12.0,319.0,358.0,290.33
2016,12,7,11,45,66.5,258.5,1.5,12.5,297.5,324.0,261.54
2016,12,7,12,0,42.0,251.0,1.5,13.0,276.0,289.9,233.24
2016,12,7,12,15,41.0,252.5,1.5,13.0,277.0,290.5,233.78
2016,12,7,12,30,40.0,254.0,1.5,13.0,278.0,291.25,234.31
2016,12,7,12,45,73.0,266.0,1.55,13.5,309.5,339.5,273.25
2016,12,7,13,0,106.0,278.0,1.6,14.0,341.0,387.84,311.43
2016,12,7,13,15,107.5,270.5,1.55,14.0,333.0,380.09,305.34
2016,12,7,13,30,109.0,263.0,1.5,14.0,325.0,372.32,299.6
2016,12,7,13,45,76.0,242.5,1.5,14.5,285.0,315.04,253.64
2016,12,7,14,0,43.0,222.0,1.5,15.0,245.0,259.33,208.55
2016,12,7,14,15,76.0,218.5,1.35,15.0,256.5,286.92,232.15
2016,12,7,14,30,109.0,215.0,1.2,15.0,268.0,313.14,253.97
2016,12,7,14,45,103.0,200.5,1.05,15.0,247.5,290.15,235.61
2016,12,7,15,0,97.0,186.0,0.9,15.0,227.0,267.67,217.8
2016,12,7,15,15,373.5,137.0,0.75,14.5,271.5,479.95,390.44
2016,12,7,15,30,650.0,88.0,0.6,14.0,316.0,624.45,499.82
2016,12,7,15,45,608.0,81.5,0.45,14.0,272.0,558.01,446.63
2016,12,7,16,0,566.0,75.0,0.3,14.0,228.0,493.66,396.03
2016,12,7,16,15,502.0,66.5,0.45,13.0,183.0,416.08,337.19
2016,12,7,16,30,438.0,58.0,0.6,12.0,138.0,343.36,278.68
2016,12,7,16,45,338.0,45.5,0.8,11.5,96.0,254.05,203.22
2016,12,7,17,0,238.0,33.0,1.0,11.0,54.0,176.14,128.21
2016,12,7,17,15,119.0,16.5,1.2,10.5,27.0,62.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.5,20.5,15.65,6.01
2016,12,8,8,0,0.0,35.0,7.1,3.0,35.0,28.22,18.64
2016,12,8,8,15,0.0,53.0,7.2,3.0,53.0,44.66,33.64
2016,12,8,8,30,0.0,71.0,7.3,3.0,71.0,60.75,48.27
2016,12,8,8,45,1.0,89.5,7.45,3.0,90.0,77.93,63.75
2016,12,8,9,0,2.0,108.0,7.6,3.0,109.0,95.18,79.11
2016,12,8,9,15,1.0,99.0,7.6,3.0,99.5,82.23,67.56
2016,12,8,9,30,0.0,90.0,7.6,3.0,90.0,71.42,57.84
2016,12,8,9,45,0.0,100.5,7.6,3.5,100.5,80.25,65.39
2016,12,8,10,0,0.0,111.0,7.6,4.0,111.0,89.17,72.92
2016,12,8,10,15,0.0,112.0,7.55,4.0,112.0,89.4,72.95
2016,12,8,10,30,0.0,113.0,7.5,4.0,113.0,89.81,73.16
2016,12,8,10,45,2.0,145.5,7.45,4.0,146.5,121.19,100.37
2016,12,8,11,0,4.0,178.0,7.4,4.0,180.0,153.86,128.49
2016,12,8,11,15,41.5,219.5,7.3,4.0,243.0,253.73,215.44
2016,12,8,11,30,79.0,261.0,7.2,4.0,306.0,340.15,289.56
2016,12,8,11,45,53.0,248.5,7.1,4.0,279.0,298.61,253.16
2016,12,8,12,0,27.0,236.0,7.0,4.0,252.0,233.66,197.0
2016,12,8,12,15,21.5,228.0,6.9,4.0,241.0,219.6,184.81
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,205.78,172.78
2016,12,8,12,45,20.5,225.5,6.75,4.0,238.0,216.12,181.84
2016,12,8,13,0,25.0,231.0,6.7,4.0,246.0,226.65,191.05
2016,12,8,13,15,34.0,234.0,6.6,4.0,254.0,262.62,222.04
2016,12,8,13,30,43.0,237.0,6.5,4.0,262.0,275.72,233.65
2016,12,8,13,45,86.5,240.0,6.45,4.0,287.0,322.44,275.21
2016,12,8,14,0,130.0,243.0,6.4,4.0,312.0,389.5,333.27
2016,12,8,14,15,88.5,221.5,6.35,4.0,267.5,302.4,258.92
2016,12,8,14,30,47.0,200.0,6.3,4.0,223.0,239.3,204.1
2016,12,8,14,45,72.5,191.0,6.25,4.0,223.0,252.16,216.59
2016,12,8,15,0,98.0,182.0,6.2,4.0,223.0,263.68,227.73
2016,12,8,15,15,92.0,165.0,6.0,3.5,201.0,238.46,206.48
2016,12,8,15,30,86.0,148.0,5.8,3.0,179.0,213.81,185.46
2016,12,8,15,45,81.0,128.5,5.65,3.0,154.5,187.21,162.14
2016,12,8,16,0,76.0,109.0,5.5,3.0,130.0,161.07,138.84
2016,12,8,16,15,65.0,89.0,5.15,2.5,104.5,130.95,111.69
2016,12,8,16,30,54.0,69.0,4.8,2.0,79.0,101.68,84.86
2016,12,8,16,45,35.0,49.5,4.45,2.0,55.5,69.61,55.1
2016,12,8,17,0,16.0,30.0,4.1,2.0,32.0,38.28,25.06
2016,12,8,17,15,8.0,15.0,3.85,1.5,16.0,16.71,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,90.0,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,180.0,13.0,2.6,-1.0,19.0,82.57,0.0
2016,12,9,7,45,331.5,24.5,2.85,-0.5,58.0,204.78,142.64
2016,12,9,8,0,483.0,36.0,3.1,0.0,97.0,315.07,263.73
