Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,15,564.5,43.0,3.2,0.0,144.5,394.03,339.24
2016,12,9,8,30,646.0,50.0,3.3,0.0,192.0,475.52,414.03
2016,12,9,8,45,697.5,55.0,3.45,0.5,239.5,547.14,477.17
2016,12,9,9,0,749.0,60.0,3.6,1.0,287.0,621.79,539.89
2016,12,9,9,15,781.5,63.5,3.45,1.5,332.0,683.23,587.3
2016,12,9,9,30,814.0,67.0,3.3,2.0,377.0,745.3,633.47
2016,12,9,9,45,837.5,69.5,3.2,2.5,416.5,799.02,671.86
2016,12,9,10,0,861.0,72.0,3.1,3.0,456.0,851.99,708.63
2016,12,9,10,15,545.0,148.0,2.95,3.5,397.5,683.61,575.01
2016,12,9,10,30,229.0,224.0,2.8,4.0,339.0,455.51,384.9
2016,12,9,10,45,229.0,236.0,2.65,4.5,356.0,474.26,399.54
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,492.52,412.23
2016,12,9,11,15,229.0,257.0,2.3,5.0,385.5,506.57,422.08
2016,12,9,11,30,229.0,266.0,2.1,5.0,398.0,520.08,431.39
2016,12,9,11,45,229.0,271.0,1.95,5.5,405.0,528.11,435.84
2016,12,9,12,0,229.0,276.0,1.8,6.0,412.0,535.55,439.82
2016,12,9,12,15,294.0,265.5,1.65,6.0,440.5,614.95,501.27
2016,12,9,12,30,359.0,255.0,1.5,6.0,469.0,669.16,542.07
2016,12,9,12,45,347.5,254.5,1.4,6.5,460.5,655.7,529.51
2016,12,9,13,0,336.0,254.0,1.3,7.0,452.0,641.12,516.93
2016,12,9,13,15,306.0,253.0,1.2,7.0,430.5,606.4,489.87
2016,12,9,13,30,276.0,252.0,1.1,7.0,409.0,571.39,462.7
2016,12,9,13,45,220.5,247.5,1.05,7.5,370.0,484.55,395.19
2016,12,9,14,0,165.0,243.0,1.0,8.0,331.0,423.08,346.2
2016,12,9,14,15,165.0,229.0,1.0,8.0,313.0,403.59,332.11
2016,12,9,14,30,165.0,215.0,1.0,8.0,295.0,383.85,317.35
2016,12,9,14,45,119.5,197.0,1.0,8.0,252.5,319.46,265.31
2016,12,9,15,0,74.0,179.0,1.0,8.0,210.0,240.14,200.26
2016,12,9,15,15,69.5,162.0,1.05,7.5,189.0,216.95,182.1
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,194.25,163.65
2016,12,9,15,45,377.0,102.5,1.15,7.0,207.5,412.45,350.58
2016,12,9,16,0,689.0,60.0,1.2,7.0,247.0,556.19,465.61
2016,12,9,16,15,627.5,54.0,1.1,6.0,199.0,482.54,403.38
2016,12,9,16,30,566.0,48.0,1.0,5.0,151.0,408.76,340.54
2016,12,9,16,45,463.0,38.5,0.9,4.5,106.0,314.61,257.77
2016,12,9,17,0,360.0,29.0,0.8,4.0,61.0,230.98,173.55
2016,12,9,17,15,180.0,14.5,0.85,3.5,30.5,106.25,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,12.59,0.0
2016,12,10,7,45,184.5,29.0,1.7,2.5,52.0,140.93,93.01
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,261.74,215.89
2016,12,10,8,15,454.5,51.5,2.1,3.5,133.0,340.85,288.96
2016,12,10,8,30,540.0,61.0,2.2,4.0,178.0,427.53,365.6
2016,12,10,8,45,273.5,85.0,2.3,4.5,144.5,302.09,260.39
2016,12,10,9,0,7.0,109.0,2.4,5.0,111.0,100.3,82.72
2016,12,10,9,15,4.0,120.0,2.5,5.5,121.0,106.69,88.28
2016,12,10,9,30,1.0,131.0,2.6,6.0,131.0,113.19,93.48
2016,12,10,9,45,386.5,111.5,2.75,6.5,283.0,472.16,405.03
2016,12,10,10,0,772.0,92.0,2.9,7.0,435.0,804.32,664.51
2016,12,10,10,15,390.0,133.5,2.95,7.5,307.0,528.35,443.73
2016,12,10,10,30,8.0,175.0,3.0,8.0,179.0,156.93,128.62
2016,12,10,10,45,8.0,180.0,3.15,8.5,184.5,160.83,132.14
2016,12,10,11,0,8.0,185.0,3.3,9.0,190.0,164.93,135.15
2016,12,10,11,15,4.5,178.0,3.35,9.0,181.0,153.87,125.55
2016,12,10,11,30,1.0,171.0,3.4,9.0,172.0,143.11,116.25
2016,12,10,11,45,1.0,172.0,3.5,9.5,173.0,143.72,116.48
2016,12,10,12,0,1.0,173.0,3.6,10.0,174.0,144.45,116.81
2016,12,10,12,15,6.5,191.0,3.65,10.0,195.0,167.33,136.12
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,190.78,155.79
2016,12,10,12,45,43.5,237.0,3.75,10.0,262.5,275.51,226.84
2016,12,10,13,0,75.0,265.0,3.8,10.0,309.0,341.21,281.22
2016,12,10,13,15,37.5,192.5,3.8,10.0,214.5,219.08,180.35
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,95.18,75.52
2016,12,10,13,45,0.0,123.5,3.85,10.5,123.5,98.52,78.42
2016,12,10,14,0,0.0,127.0,3.9,11.0,127.0,102.03,81.35
2016,12,10,14,15,0.0,123.0,3.9,11.0,123.0,98.84,78.79
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,95.74,76.32
2016,12,10,14,45,377.0,103.5,3.9,11.0,262.5,471.92,399.85
2016,12,10,15,0,754.0,88.0,3.9,11.0,406.0,766.25,631.82
2016,12,10,15,15,725.0,84.0,3.8,10.5,365.0,709.63,588.29
2016,12,10,15,30,696.0,80.0,3.7,10.0,324.0,653.19,546.34
2016,12,10,15,45,660.0,73.5,3.6,10.0,280.5,589.31,496.15
2016,12,10,16,0,624.0,67.0,3.5,10.0,237.0,527.0,444.53
2016,12,10,16,15,560.0,60.0,3.1,9.5,190.5,448.54,377.95
2016,12,10,16,30,496.0,53.0,2.7,9.0,144.0,374.94,313.28
2016,12,10,16,45,395.5,42.5,2.35,8.5,101.0,284.13,232.52
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,203.38,152.24
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,94.78,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,60.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,120.0,12.0,3.9,9.0,15.0,57.38,0.0
2016,12,11,7,45,264.0,24.5,4.1,9.5,50.5,171.5,107.1
2016,12,11,8,0,408.0,37.0,4.3,10.0,86.0,276.84,223.4
2016,12,11,8,15,492.5,45.0,4.6,10.5,131.0,354.87,295.78
2016,12,11,8,30,577.0,53.0,4.9,11.0,176.0,440.63,371.86
2016,12,11,8,45,627.5,58.5,5.2,11.5,221.5,508.39,430.97
2016,12,11,9,0,678.0,64.0,5.5,12.0,267.0,579.51,490.9
2016,12,11,9,15,712.5,68.0,5.55,12.5,310.0,635.49,534.9
2016,12,11,9,30,747.0,72.0,5.6,13.0,353.0,697.09,581.86
2016,12,11,9,45,375.0,111.0,5.65,13.5,252.5,461.82,389.09
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,130.21,104.56
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,140.99,113.49
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,152.06,122.32
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,90.17,70.33
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,37.56,25.97
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,38.73,26.92
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,39.89,27.86
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,224.36,183.13
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,452.14,365.95
2016,12,11,12,15,247.0,268.5,5.95,17.0,415.0,545.95,442.19
2016,12,11,12,30,352.0,257.0,5.9,17.0,466.0,664.77,535.91
2016,12,11,12,45,373.5,249.0,5.85,17.5,469.5,676.16,543.77
2016,12,11,13,0,395.0,241.0,5.8,18.0,473.0,686.01,550.91
2016,12,11,13,15,237.0,247.5,5.7,18.0,386.0,531.08,427.94
2016,12,11,13,30,79.0,254.0,5.6,18.0,299.0,332.53,267.74
2016,12,11,13,45,97.5,248.0,5.5,18.5,301.0,343.61,277.4
2016,12,11,14,0,116.0,242.0,5.4,19.0,303.0,354.08,286.11
2016,12,11,14,15,133.0,229.5,5.15,18.5,296.0,375.12,303.99
2016,12,11,14,30,150.0,217.0,4.9,18.0,289.0,373.45,304.05
2016,12,11,14,45,75.0,174.5,4.65,18.0,210.5,234.79,190.95
2016,12,11,15,0,0.0,132.0,4.4,18.0,132.0,110.48,86.73
2016,12,11,15,15,0.0,119.0,4.25,17.5,119.0,99.24,77.85
2016,12,11,15,30,0.0,106.0,4.1,17.0,106.0,88.13,68.85
2016,12,11,15,45,0.0,91.5,3.95,17.0,91.5,75.6,58.41
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,63.15,47.91
2016,12,11,16,15,258.5,64.0,3.65,16.5,112.0,259.22,215.38
2016,12,11,16,30,517.0,51.0,3.5,16.0,147.0,386.0,316.16
2016,12,11,16,45,413.5,41.0,3.35,15.5,103.0,293.06,234.7
2016,12,11,17,0,310.0,31.0,3.2,15.0,59.0,210.53,154.68
2016,12,11,17,15,155.0,15.5,3.1,14.5,29.5,98.0,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.4,5.0,14.0,58.85,0.0
2016,12,12,7,45,274.5,23.0,3.55,5.5,49.5,173.72,105.48
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,281.92,229.91
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.5,359.76,302.98
2016,12,12,8,30,592.0,50.0,3.7,7.0,176.0,445.44,379.16
2016,12,12,8,45,644.5,55.5,3.7,7.5,222.0,515.01,439.36
2016,12,12,9,0,697.0,61.0,3.7,8.0,268.0,583.97,496.75
2016,12,12,9,15,731.5,65.0,3.55,8.5,311.5,645.34,543.73
2016,12,12,9,30,766.0,69.0,3.4,9.0,355.0,707.63,589.69
2016,12,12,9,45,790.5,71.5,3.25,10.0,394.0,760.52,625.75
2016,12,12,10,0,815.0,74.0,3.1,11.0,433.0,812.87,660.16
2016,12,12,10,15,831.5,76.0,2.95,11.5,466.0,856.65,688.41
2016,12,12,10,30,848.0,78.0,2.8,12.0,499.0,898.81,714.8
2016,12,12,10,45,859.0,80.0,2.65,12.5,525.5,933.9,735.54
2016,12,12,11,0,870.0,82.0,2.5,13.0,552.0,966.61,754.21
2016,12,12,11,15,877.5,83.0,2.3,13.5,571.0,980.09,758.71
2016,12,12,11,30,885.0,84.0,2.1,14.0,590.0,1002.27,769.15
2016,12,12,11,45,894.0,82.5,1.95,14.5,602.0,1019.9,776.77
2016,12,12,12,0,903.0,81.0,1.8,15.0,614.0,1034.47,782.26
2016,12,12,12,15,904.0,81.0,1.55,15.0,616.5,1039.56,781.25
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,1041.35,777.87
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,1036.25,768.28
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,1027.88,756.42
2016,12,12,13,15,894.5,80.0,0.75,16.0,594.5,1012.0,745.79
2016,12,12,13,30,889.0,79.0,0.7,16.0,581.0,993.06,733.46
2016,12,12,13,45,880.0,78.5,0.7,16.5,559.5,968.38,717.38
2016,12,12,14,0,871.0,78.0,0.7,17.0,538.0,941.01,699.71
2016,12,12,14,15,858.0,76.5,0.75,17.0,509.5,916.8,686.45
2016,12,12,14,30,845.0,75.0,0.8,17.0,481.0,879.24,664.12
2016,12,12,14,45,822.5,73.5,0.9,17.0,445.0,831.44,635.42
2016,12,12,15,0,800.0,72.0,1.0,17.0,409.0,782.51,605.16
2016,12,12,15,15,773.5,69.0,0.95,16.5,369.0,727.73,568.9
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,672.75,531.57
2016,12,12,15,45,706.5,62.0,0.85,16.0,284.5,606.66,483.94
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,542.2,435.18
2016,12,12,16,15,606.5,52.0,0.8,15.0,193.5,470.4,379.65
2016,12,12,16,30,547.0,46.0,0.8,14.0,147.0,398.79,321.48
2016,12,12,16,45,446.0,37.5,0.85,13.5,103.5,307.42,244.41
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,226.26,166.62
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,104.9,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,10.0,12.0,34.86,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.5,46.0,141.37,79.08
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,242.63,193.55
2016,12,13,8,15,425.5,50.0,3.3,11.5,124.0,321.3,265.4
2016,12,13,8,30,513.0,60.0,3.3,12.0,168.0,407.95,340.81
2016,12,13,8,45,575.5,66.0,3.3,12.5,214.0,481.64,403.25
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,559.65,466.79
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,621.61,515.27
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,684.93,562.61
2016,12,13,9,45,743.0,84.0,3.8,15.0,385.5,740.61,602.03
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,791.25,636.79
2016,12,13,10,15,792.0,88.5,4.05,16.5,458.5,835.97,667.1
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,879.2,695.91
2016,12,13,10,45,827.5,91.0,4.15,17.5,519.5,917.26,720.66
2016,12,13,11,0,845.0,91.0,4.2,18.0,547.0,953.25,743.74
2016,12,13,11,15,853.0,92.0,4.2,18.0,565.5,978.84,760.53
2016,12,13,11,30,861.0,93.0,4.2,18.0,584.0,1001.64,775.48
2016,12,13,11,45,885.5,85.5,4.2,18.5,599.0,1014.83,782.37
2016,12,13,12,0,910.0,78.0,4.2,19.0,614.0,1037.66,796.1
2016,12,13,12,15,911.0,78.0,4.25,19.0,617.0,1042.89,799.6
2016,12,13,12,30,912.0,78.0,4.3,19.0,620.0,1044.8,801.14
2016,12,13,12,45,910.5,78.0,4.35,19.0,614.5,1040.8,798.84
2016,12,13,13,0,909.0,78.0,4.4,19.0,609.0,1033.5,794.47
2016,12,13,13,15,904.0,77.0,4.35,19.0,596.0,1018.13,784.13
2016,12,13,13,30,899.0,76.0,4.3,19.0,583.0,999.65,771.81
2016,12,13,13,45,891.0,75.0,4.25,19.0,561.5,975.23,755.49
2016,12,13,14,0,883.0,74.0,4.2,19.0,540.0,948.05,737.33
2016,12,13,14,15,871.0,72.5,4.15,18.5,512.0,913.9,715.61
2016,12,13,14,30,859.0,71.0,4.1,18.0,484.0,877.54,692.16
2016,12,13,14,45,835.5,70.5,4.05,18.0,448.0,839.9,666.25
2016,12,13,15,0,812.0,70.0,4.0,18.0,412.0,791.1,631.87
2016,12,13,15,15,786.5,67.0,3.85,17.5,371.5,736.76,593.61
2016,12,13,15,30,761.0,64.0,3.7,17.0,331.0,682.15,554.29
2016,12,13,15,45,722.0,60.0,3.6,16.5,286.5,616.64,505.62
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,552.63,455.86
2016,12,13,16,15,624.5,50.5,3.1,15.0,196.0,476.54,393.52
2016,12,13,16,30,566.0,45.0,2.7,14.0,150.0,409.64,335.99
2016,12,13,16,45,463.5,37.0,2.35,13.5,106.0,317.01,255.1
2016,12,13,17,0,361.0,29.0,2.0,13.0,62.0,234.66,174.73
2016,12,13,17,15,180.5,14.5,2.05,12.5,31.0,108.95,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,8.65,0.0
2016,12,14,7,45,179.5,24.5,2.25,4.5,45.5,129.06,69.14
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,251.07,203.87
2016,12,14,8,15,447.0,48.0,2.35,5.5,124.5,330.65,277.85
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,418.42,354.93
2016,12,14,8,45,585.5,65.5,2.05,7.0,214.0,486.8,412.29
2016,12,14,9,0,636.0,73.0,1.9,8.0,259.0,558.57,469.41
2016,12,14,9,15,673.5,78.0,1.8,8.5,302.5,620.86,516.99
2016,12,14,9,30,711.0,83.0,1.7,9.0,346.0,684.55,562.76
2016,12,14,9,45,355.5,96.0,1.65,10.0,227.5,426.26,356.64
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,87.65,69.12
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,115.65,93.06
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,144.56,116.81
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.5,155.78,125.7
2016,12,14,11,0,9.0,186.0,1.7,13.0,191.0,167.28,134.81
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.5,173.03,139.3
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,178.95,143.96
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.5,170.5,136.56
2016,12,14,12,0,5.0,187.0,1.6,14.0,191.0,162.27,129.43
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.5,181.04,144.87
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,200.2,160.48
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,206.42,165.25
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,212.81,170.22
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,279.58,224.53
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,324.58,260.75
2016,12,14,13,45,65.5,240.0,1.55,15.5,275.5,303.06,243.3
2016,12,14,14,0,58.0,228.0,1.6,16.0,258.0,281.96,226.48
2016,12,14,14,15,86.0,221.5,1.65,16.0,264.0,301.15,243.25
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,339.14,274.4
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,210.51,170.64
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,97.63,76.51
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,87.33,68.38
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,77.13,60.07
2016,12,14,15,45,0.0,82.0,1.7,15.0,82.0,66.04,50.77
2016,12,14,16,0,0.0,69.0,1.7,15.0,69.0,55.02,41.41
2016,12,14,16,15,237.5,63.0,1.6,14.0,107.0,246.11,205.47
2016,12,14,16,30,475.0,57.0,1.5,13.0,145.0,370.55,304.42
2016,12,14,16,45,376.5,45.5,1.45,12.0,102.0,280.1,225.87
2016,12,14,17,0,278.0,34.0,1.4,11.0,59.0,199.44,149.72
2016,12,14,17,15,139.0,17.0,1.55,10.5,29.5,92.49,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,6.06,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,12.16,4.64
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,20.19,11.99
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,28.25,19.28
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,35.95,26.17
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,43.66,32.97
2016,12,15,9,15,0.0,67.0,3.15,6.5,67.0,51.55,39.82
2016,12,15,9,30,0.0,77.0,3.0,7.0,77.0,59.85,46.93
2016,12,15,9,45,0.0,93.5,2.95,7.5,93.5,74.14,59.14
2016,12,15,10,0,0.0,110.0,2.9,8.0,110.0,88.64,71.37
2016,12,15,10,15,0.0,116.5,2.8,8.0,116.5,93.89,75.7
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,99.24,80.11
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,116.41,94.38
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,133.92,108.77
2016,12,15,11,15,18.0,197.0,2.4,9.0,207.0,186.52,153.37
2016,12,15,11,30,36.0,233.0,2.3,9.0,253.0,264.72,218.06
2016,12,15,11,45,24.5,220.5,2.2,9.5,234.5,216.09,177.0
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,191.34,155.82
2016,12,15,12,15,14.0,212.0,2.05,10.0,220.5,196.23,159.88
2016,12,15,12,30,15.0,216.0,2.0,10.0,225.0,201.27,164.01
2016,12,15,12,45,15.5,215.5,1.95,10.5,224.5,201.36,163.79
2016,12,15,13,0,16.0,215.0,1.9,11.0,224.0,201.6,163.75
2016,12,15,13,15,8.5,193.0,1.9,11.0,198.0,172.2,139.4
2016,12,15,13,30,1.0,171.0,1.9,11.0,172.0,143.56,115.57
2016,12,15,13,45,0.5,155.5,1.9,11.5,156.0,128.7,103.19
2016,12,15,14,0,0.0,140.0,1.9,12.0,140.0,114.12,91.0
2016,12,15,14,15,0.0,147.0,1.9,12.0,147.0,121.47,97.33
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,129.42,104.15
2016,12,15,14,45,0.0,135.5,1.9,12.0,135.5,112.43,90.12
2016,12,15,15,0,0.0,117.0,1.9,12.0,117.0,95.68,76.22
2016,12,15,15,15,0.0,105.0,1.85,12.0,105.0,85.37,67.67
2016,12,15,15,30,0.0,93.0,1.8,12.0,93.0,75.16,59.11
2016,12,15,15,45,250.0,93.0,1.75,12.0,161.5,294.64,249.62
2016,12,15,16,0,500.0,93.0,1.7,12.0,230.0,471.98,393.12
2016,12,15,16,15,436.5,81.5,1.5,11.0,185.0,395.39,328.75
2016,12,15,16,30,373.0,70.0,1.3,10.0,140.0,324.33,268.48
2016,12,15,16,45,284.0,54.5,1.1,9.5,98.5,241.02,195.86
2016,12,15,17,0,195.0,39.0,0.9,9.0,57.0,167.35,126.41
2016,12,15,17,15,97.5,19.5,0.95,8.5,28.5,78.94,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.5,3.6,8.5,37.5,115.5,50.98
2016,12,16,8,0,324.0,39.0,3.8,9.0,75.0,232.8,185.58
2016,12,16,8,15,414.5,49.0,3.95,9.5,118.5,312.14,259.51
2016,12,16,8,30,505.0,59.0,4.1,10.0,162.0,399.75,337.06
2016,12,16,8,45,569.5,64.5,4.35,10.5,207.5,473.66,401.43
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,552.02,467.44
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,614.11,517.34
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,677.65,566.05
2016,12,16,9,45,741.5,81.5,4.95,13.0,379.0,733.82,606.9
2016,12,16,10,0,774.0,83.0,5.1,14.0,419.0,785.42,643.31
2016,12,16,10,15,387.0,100.5,5.2,14.5,268.5,483.11,403.75
2016,12,16,10,30,0.0,118.0,5.3,15.0,118.0,94.65,74.0
2016,12,16,10,45,0.0,126.5,5.4,16.0,126.5,101.94,79.88
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,109.32,85.53
2016,12,16,11,15,0.0,141.5,5.55,17.5,141.5,114.93,89.85
2016,12,16,11,30,0.0,148.0,5.6,18.0,148.0,120.62,94.24
2016,12,16,11,45,7.5,180.5,5.7,18.5,185.5,158.8,125.46
2016,12,16,12,0,15.0,213.0,5.8,19.0,223.0,198.5,157.54
2016,12,16,12,15,35.0,236.0,5.85,19.0,257.5,266.28,212.66
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,314.11,251.36
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,223.08,177.4
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,123.01,95.26
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,126.95,98.6
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,131.07,102.04
2016,12,16,13,45,33.0,195.5,6.0,20.5,213.0,218.94,174.42
2016,12,16,14,0,66.0,232.0,6.0,21.0,267.0,294.65,235.79
2016,12,16,14,15,54.5,215.5,5.9,21.0,243.0,264.59,211.63
2016,12,16,14,30,43.0,199.0,5.8,21.0,219.0,235.3,188.13
2016,12,16,14,45,21.5,144.5,5.7,21.0,154.5,140.15,110.74
2016,12,16,15,0,0.0,90.0,5.6,21.0,90.0,70.5,52.94
2016,12,16,15,15,0.0,81.5,5.35,20.5,81.5,63.46,47.35
2016,12,16,15,30,0.0,73.0,5.1,20.0,73.0,56.47,41.72
2016,12,16,15,45,322.0,68.0,4.85,19.5,156.5,333.77,278.17
2016,12,16,16,0,644.0,63.0,4.6,19.0,240.0,542.3,446.22
2016,12,16,16,15,585.0,56.5,4.25,18.5,194.5,466.54,382.44
2016,12,16,16,30,526.0,50.0,3.9,18.0,149.0,395.18,321.56
2016,12,16,16,45,426.0,41.0,3.6,17.5,105.5,304.03,242.84
2016,12,16,17,0,326.0,32.0,3.3,17.0,62.0,222.66,166.09
2016,12,16,17,15,163.0,16.0,3.4,16.5,31.0,105.26,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,119.8,45.52
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,246.12,189.82
2016,12,17,8,15,446.5,44.0,3.6,17.5,117.5,324.2,261.18
2016,12,17,8,30,535.0,53.0,3.7,18.0,161.0,410.64,335.43
2016,12,17,8,45,586.5,59.5,3.8,18.5,205.5,478.11,392.22
2016,12,17,9,0,638.0,66.0,3.9,19.0,250.0,549.16,449.68
2016,12,17,9,15,675.5,71.0,4.15,19.5,293.0,611.27,497.92
2016,12,17,9,30,713.0,76.0,4.4,20.0,336.0,674.9,545.34
2016,12,17,9,45,734.5,80.5,4.7,20.5,374.0,725.99,582.74
2016,12,17,10,0,756.0,85.0,5.0,21.0,412.0,771.55,615.49
2016,12,17,10,15,378.0,111.0,5.05,21.5,274.5,488.1,396.22
2016,12,17,10,30,0.0,137.0,5.1,22.0,137.0,112.53,86.46
2016,12,17,10,45,12.0,172.0,5.15,22.5,178.5,157.13,122.94
2016,12,17,11,0,24.0,207.0,5.2,23.0,220.0,203.6,160.05
2016,12,17,11,15,36.5,225.0,5.1,23.0,245.5,256.62,202.14
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,289.86,228.3
2016,12,17,11,45,92.0,260.0,4.95,23.5,314.0,353.38,278.52
2016,12,17,12,0,135.0,277.0,4.9,24.0,357.0,442.05,346.65
2016,12,17,12,15,187.0,276.5,4.8,24.0,387.0,495.01,387.91
2016,12,17,12,30,239.0,276.0,4.7,24.0,417.0,547.87,428.68
2016,12,17,12,45,255.5,271.0,4.6,24.0,421.5,582.84,454.38
2016,12,17,13,0,272.0,266.0,4.5,24.0,426.0,592.18,461.53
2016,12,17,13,15,262.0,261.5,4.4,24.0,412.5,574.25,447.97
2016,12,17,13,30,252.0,257.0,4.3,24.0,399.0,555.68,434.17
2016,12,17,13,45,552.0,171.5,4.2,24.0,467.5,768.19,598.04
2016,12,17,14,0,852.0,86.0,4.1,24.0,536.0,947.63,723.93
2016,12,17,14,15,840.5,84.0,3.85,24.0,508.5,913.86,698.93
2016,12,17,14,30,829.0,82.0,3.6,24.0,481.0,877.85,673.91
2016,12,17,14,45,815.0,78.5,3.35,24.0,448.0,835.76,644.54
2016,12,17,15,0,801.0,75.0,3.1,24.0,415.0,792.02,613.81
2016,12,17,15,15,775.5,72.0,2.65,23.5,375.0,738.2,575.53
2016,12,17,15,30,750.0,69.0,2.2,23.0,335.0,684.02,536.31
2016,12,17,15,45,715.5,64.0,1.8,22.5,291.0,621.01,489.92
2016,12,17,16,0,681.0,59.0,1.4,22.0,247.0,559.09,442.55
2016,12,17,16,15,623.0,53.5,1.3,21.0,201.0,488.02,387.8
2016,12,17,16,30,565.0,48.0,1.2,20.0,155.0,416.74,330.45
2016,12,17,16,45,471.0,39.0,1.2,19.5,110.5,326.85,255.82
2016,12,17,17,0,377.0,30.0,1.2,19.0,66.0,246.34,181.66
2016,12,17,17,15,188.5,15.0,1.15,18.5,33.0,115.76,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,33.5,19.0,6.7,-5.0,23.0,37.78,10.13
2016,12,18,8,0,67.0,38.0,6.7,-5.0,46.0,82.13,65.54
2016,12,18,8,15,88.0,58.5,6.7,-4.5,73.0,119.74,102.35
2016,12,18,8,30,109.0,79.0,6.7,-4.0,100.0,158.49,139.14
2016,12,18,8,45,123.5,98.5,6.75,-4.0,128.5,193.27,172.02
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,229.26,205.38
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,259.9,232.75
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,290.98,259.9
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,319.41,284.31
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,348.3,308.71
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,375.58,331.3
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,403.01,353.73
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,515.97,451.99
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,612.25,534.55
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,655.9,569.89
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,723.32,623.8
2016,12,18,11,45,402.5,232.0,6.6,0.0,463.5,681.13,587.86
2016,12,18,12,0,361.0,247.0,6.6,0.0,459.0,660.36,569.22
2016,12,18,12,15,303.0,260.0,6.55,0.0,438.5,618.44,532.61
2016,12,18,12,30,245.0,273.0,6.5,0.0,418.0,550.38,474.74
2016,12,18,12,45,230.5,272.5,6.5,0.0,408.0,534.55,461.36
2016,12,18,13,0,216.0,272.0,6.5,0.0,398.0,518.23,447.47
2016,12,18,13,15,337.5,241.5,6.4,0.0,434.0,626.41,541.21
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,730.61,629.5
2016,12,18,13,45,525.5,183.0,6.25,0.0,469.0,755.91,652.28
2016,12,18,14,0,592.0,155.0,6.2,0.0,468.0,785.25,677.39
2016,12,18,14,15,587.5,147.0,6.1,0.0,444.0,757.11,655.05
2016,12,18,14,30,583.0,139.0,6.0,0.0,420.0,727.03,631.37
2016,12,18,14,45,706.5,107.0,5.95,0.0,424.0,781.24,676.91
2016,12,18,15,0,830.0,75.0,5.9,0.0,428.0,817.46,707.27
2016,12,18,15,15,804.5,72.0,5.75,0.0,387.0,762.63,663.25
2016,12,18,15,30,779.0,69.0,5.6,0.0,346.0,707.38,618.65
2016,12,18,15,45,744.0,64.5,5.5,0.0,301.0,643.39,566.01
2016,12,18,16,0,709.0,60.0,5.4,0.0,256.0,580.41,512.44
2016,12,18,16,15,651.0,54.0,5.15,0.0,208.5,507.51,446.73
2016,12,18,16,30,593.0,48.0,4.9,0.0,161.0,434.22,378.79
2016,12,18,16,45,500.5,39.0,4.65,-0.5,115.5,343.63,294.49
2016,12,18,17,0,408.0,30.0,4.4,-1.0,70.0,262.21,211.63
2016,12,18,17,15,204.0,15.0,4.2,-1.0,35.0,123.32,6.56
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-4.0,39.5,137.19,42.92
2016,12,19,8,0,459.0,30.0,4.0,-4.0,79.0,283.29,234.63
2016,12,19,8,15,548.5,37.0,4.0,-3.5,125.0,365.31,317.11
2016,12,19,8,30,638.0,44.0,4.0,-3.0,171.0,455.06,400.56
2016,12,19,8,45,690.5,49.0,4.0,-3.0,218.5,526.31,466.0
2016,12,19,9,0,743.0,54.0,4.0,-3.0,266.0,600.89,531.6
2016,12,19,9,15,778.0,57.5,4.0,-2.5,310.5,663.8,582.45
2016,12,19,9,30,813.0,61.0,4.0,-2.0,355.0,727.7,632.42
2016,12,19,9,45,836.5,64.0,4.0,-1.5,395.5,782.26,673.42
2016,12,19,10,0,860.0,67.0,4.0,-1.0,436.0,836.22,712.97
2016,12,19,10,15,877.0,68.5,3.95,-0.5,471.0,871.99,737.15
2016,12,19,10,30,894.0,70.0,3.9,0.0,506.0,915.11,766.64
2016,12,19,10,45,906.0,71.5,3.9,0.0,533.5,951.7,792.69
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,985.91,816.81
2016,12,19,11,15,925.5,74.0,3.85,0.5,581.5,1012.48,833.35
