Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,30,933.0,75.0,3.8,1.0,602.0,1036.11,847.74
2016,12,19,11,45,747.0,131.5,3.75,1.5,559.0,949.16,780.75
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,820.41,682.23
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.5,820.58,681.5
2016,12,19,12,30,546.0,196.0,3.6,3.0,519.0,818.48,678.11
2016,12,19,12,45,600.5,176.0,3.55,3.5,529.0,859.38,708.12
2016,12,19,13,0,655.0,156.0,3.5,4.0,539.0,890.12,729.51
2016,12,19,13,15,792.0,116.0,3.45,4.0,569.0,967.19,786.36
2016,12,19,13,30,929.0,76.0,3.4,4.0,599.0,1032.31,833.26
2016,12,19,13,45,765.5,113.5,3.35,4.5,534.5,921.62,750.95
2016,12,19,14,0,602.0,151.0,3.3,5.0,470.0,791.25,653.6
2016,12,19,14,15,581.0,148.5,3.25,5.0,443.5,753.11,626.23
2016,12,19,14,30,560.0,146.0,3.2,5.0,417.0,705.73,590.71
2016,12,19,14,45,707.0,106.5,3.15,5.0,423.5,781.89,650.9
2016,12,19,15,0,854.0,67.0,3.1,5.0,430.0,828.71,687.04
2016,12,19,15,15,829.0,64.5,2.9,4.5,389.0,774.25,646.39
2016,12,19,15,30,804.0,62.0,2.7,4.0,348.0,719.32,605.42
2016,12,19,15,45,766.0,58.5,2.55,4.0,302.5,653.52,554.1
2016,12,19,16,0,728.0,55.0,2.4,4.0,257.0,588.98,502.33
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.0,512.85,438.47
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,440.34,375.0
2016,12,19,16,45,519.0,37.0,1.5,1.5,117.0,346.82,290.98
2016,12,19,17,0,422.0,29.0,1.2,1.0,71.0,268.74,213.45
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.5,126.41,16.57
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,16.0,0.15,0.5,35.5,119.32,28.14
2016,12,20,8,0,375.0,32.0,0.1,1.0,71.0,249.81,198.76
2016,12,20,8,15,465.5,40.5,0.2,1.5,115.0,328.49,272.91
2016,12,20,8,30,556.0,49.0,0.3,2.0,159.0,415.94,349.11
2016,12,20,8,45,611.0,55.0,0.45,3.0,204.5,485.7,408.03
2016,12,20,9,0,666.0,61.0,0.6,4.0,250.0,559.42,467.73
2016,12,20,9,15,703.0,65.5,0.75,4.5,293.5,617.28,512.85
2016,12,20,9,30,740.0,70.0,0.9,5.0,337.0,681.1,560.68
2016,12,20,9,45,764.0,73.5,1.05,6.0,376.0,734.14,598.14
2016,12,20,10,0,788.0,77.0,1.2,7.0,415.0,786.74,634.49
2016,12,20,10,15,806.0,79.5,1.3,7.5,448.5,832.13,665.41
2016,12,20,10,30,824.0,82.0,1.4,8.0,482.0,876.11,694.98
2016,12,20,10,45,440.0,155.5,1.55,8.5,370.5,620.92,505.65
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,281.4,230.53
2016,12,20,11,15,56.5,237.5,1.8,9.5,268.5,291.41,239.58
2016,12,20,11,30,57.0,246.0,1.9,10.0,278.0,301.6,247.15
2016,12,20,11,45,94.0,260.0,2.05,10.5,314.5,355.48,291.12
2016,12,20,12,0,131.0,274.0,2.2,11.0,351.0,434.32,353.48
2016,12,20,12,15,130.0,276.0,2.25,11.0,353.0,436.11,354.37
2016,12,20,12,30,129.0,278.0,2.3,11.0,355.0,437.67,355.59
2016,12,20,12,45,503.0,182.0,2.35,11.5,476.5,757.22,608.56
2016,12,20,13,0,877.0,86.0,2.4,12.0,598.0,1012.8,787.41
2016,12,20,13,15,872.0,85.5,2.4,12.0,585.5,999.13,775.58
2016,12,20,13,30,867.0,85.0,2.4,12.0,573.0,982.43,764.86
2016,12,20,13,45,860.0,83.0,2.45,12.5,553.5,970.82,756.96
2016,12,20,14,0,853.0,81.0,2.5,13.0,534.0,944.18,738.62
2016,12,20,14,15,841.0,79.5,2.45,13.0,506.5,910.85,716.12
2016,12,20,14,30,829.0,78.0,2.4,13.0,479.0,875.3,692.01
2016,12,20,14,45,420.0,116.5,2.4,13.0,319.0,530.54,435.72
2016,12,20,15,0,11.0,155.0,2.4,13.0,159.0,143.23,115.47
2016,12,20,15,15,7.5,141.0,2.2,12.5,144.0,127.77,103.54
2016,12,20,15,30,4.0,127.0,2.0,12.0,129.0,112.74,91.11
2016,12,20,15,45,2.0,111.0,1.8,12.0,112.0,97.1,77.89
2016,12,20,16,0,0.0,95.0,1.6,12.0,95.0,81.74,64.77
2016,12,20,16,15,261.5,73.0,1.5,11.0,124.0,276.54,233.28
2016,12,20,16,30,523.0,51.0,1.4,10.0,153.0,398.24,330.89
2016,12,20,16,45,433.5,41.5,1.35,9.5,110.0,311.83,254.69
2016,12,20,17,0,344.0,32.0,1.3,9.0,67.0,234.24,181.84
2016,12,20,17,15,172.0,16.0,1.35,8.5,33.5,112.13,21.1
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,16.0,3.25,5.0,35.0,117.88,18.98
2016,12,21,8,0,372.0,32.0,3.6,6.0,70.0,247.59,196.12
2016,12,21,8,15,463.5,40.5,3.55,6.5,114.0,326.56,272.92
2016,12,21,8,30,555.0,49.0,3.5,7.0,158.0,414.4,351.57
2016,12,21,8,45,613.0,54.5,3.5,8.0,203.5,485.37,412.94
2016,12,21,9,0,671.0,60.0,3.5,9.0,249.0,560.56,475.02
2016,12,21,9,15,707.5,64.5,3.7,9.5,292.5,618.39,521.21
2016,12,21,9,30,744.0,69.0,3.9,10.0,336.0,682.0,570.01
2016,12,21,9,45,770.0,72.0,4.1,11.0,375.5,736.23,609.14
2016,12,21,10,0,796.0,75.0,4.3,12.0,415.0,790.16,647.54
2016,12,21,10,15,814.0,77.0,4.3,12.5,449.0,835.22,678.47
2016,12,21,10,30,832.0,79.0,4.3,13.0,483.0,878.85,707.85
2016,12,21,10,45,843.5,81.0,4.35,14.0,510.0,914.71,730.15
2016,12,21,11,0,855.0,83.0,4.4,15.0,537.0,948.31,750.58
2016,12,21,11,15,544.0,171.0,4.4,15.0,464.0,760.69,611.88
2016,12,21,11,30,233.0,259.0,4.4,15.0,391.0,515.9,418.0
2016,12,21,11,45,310.5,250.5,4.4,15.5,430.0,610.19,492.35
2016,12,21,12,0,388.0,242.0,4.4,16.0,469.0,681.59,546.78
2016,12,21,12,15,299.0,260.0,4.4,16.0,435.5,614.26,492.77
2016,12,21,12,30,210.0,278.0,4.4,16.0,402.0,520.67,419.0
2016,12,21,12,45,547.0,181.5,4.4,16.5,501.5,801.72,639.57
2016,12,21,13,0,884.0,85.0,4.4,17.0,601.0,1018.88,792.45
2016,12,21,13,15,879.0,84.5,4.35,17.0,589.0,1005.24,781.18
2016,12,21,13,30,874.0,84.0,4.3,17.0,577.0,988.56,769.92
2016,12,21,13,45,865.0,83.0,4.25,17.5,556.5,976.24,760.47
2016,12,21,14,0,856.0,82.0,4.2,18.0,536.0,948.95,740.59
2016,12,21,14,15,843.5,80.5,4.1,18.0,509.0,915.16,717.38
2016,12,21,14,30,831.0,79.0,4.0,18.0,482.0,879.15,692.56
2016,12,21,14,45,808.5,78.0,3.9,18.0,447.0,832.93,660.19
2016,12,21,15,0,786.0,77.0,3.8,18.0,412.0,785.52,626.67
2016,12,21,15,15,760.0,73.5,3.4,17.5,373.0,731.38,587.52
2016,12,21,15,30,734.0,70.0,3.0,17.0,334.0,676.98,547.48
2016,12,21,15,45,696.5,65.5,2.7,16.5,290.5,613.05,499.68
2016,12,21,16,0,659.0,61.0,2.4,16.0,247.0,555.11,454.58
2016,12,21,16,15,602.0,55.0,2.2,15.0,201.5,480.4,394.8
2016,12,21,16,30,545.0,49.0,2.0,14.0,156.0,409.87,335.91
2016,12,21,16,45,453.5,40.5,1.85,13.5,112.5,322.36,260.54
2016,12,21,17,0,362.0,32.0,1.7,13.0,69.0,243.74,187.59
2016,12,21,17,15,181.0,16.0,1.75,12.5,34.5,116.81,29.36
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,165.5,16.5,4.25,6.5,33.0,108.8,9.05
2016,12,22,8,0,331.0,33.0,4.4,7.0,66.0,227.66,179.12
2016,12,22,8,15,424.5,42.5,4.55,7.5,109.5,306.76,256.08
2016,12,22,8,30,518.0,52.0,4.7,8.0,153.0,394.97,335.61
2016,12,22,8,45,579.5,58.0,4.9,8.5,198.5,467.21,399.73
2016,12,22,9,0,641.0,64.0,5.1,9.0,244.0,543.97,465.5
2016,12,22,9,15,679.0,68.5,5.05,9.5,287.0,605.9,515.81
2016,12,22,9,30,717.0,73.0,5.0,10.0,330.0,669.41,564.76
2016,12,22,9,45,743.5,76.5,5.0,11.0,369.5,719.06,600.45
2016,12,22,10,0,770.0,80.0,5.0,12.0,409.0,773.2,638.66
2016,12,22,10,15,788.5,82.5,4.85,12.5,442.5,818.63,669.65
2016,12,22,10,30,807.0,85.0,4.7,13.0,476.0,862.72,698.92
2016,12,22,10,45,820.0,87.0,4.6,13.5,503.0,899.46,722.48
2016,12,22,11,0,833.0,89.0,4.5,14.0,530.0,934.08,744.15
2016,12,22,11,15,841.5,90.0,4.4,14.0,550.0,960.72,761.25
2016,12,22,11,30,850.0,91.0,4.3,14.0,570.0,984.67,776.38
2016,12,22,11,45,872.5,85.0,4.2,14.5,585.5,998.5,783.15
2016,12,22,12,0,895.0,79.0,4.1,15.0,601.0,1021.94,796.93
2016,12,22,12,15,896.0,79.0,4.0,15.0,605.0,1028.06,800.03
2016,12,22,12,30,897.0,79.0,3.9,15.0,609.0,1030.91,801.15
2016,12,22,12,45,892.5,80.0,3.85,15.5,604.5,1026.13,796.03
2016,12,22,13,0,888.0,81.0,3.8,16.0,600.0,1018.12,788.94
2016,12,22,13,15,883.5,80.5,3.75,16.0,588.0,1005.05,780.02
2016,12,22,13,30,879.0,80.0,3.7,16.0,576.0,988.91,769.16
2016,12,22,13,45,869.0,79.5,3.65,16.5,555.5,964.39,751.16
2016,12,22,14,0,859.0,79.0,3.6,17.0,535.0,937.23,731.5
2016,12,22,14,15,847.0,77.5,3.55,16.5,508.0,915.29,718.35
2016,12,22,14,30,835.0,76.0,3.5,16.0,481.0,879.76,695.37
2016,12,22,14,45,812.0,75.5,3.45,16.0,447.0,833.74,663.37
2016,12,22,15,0,789.0,75.0,3.4,16.0,413.0,786.53,630.18
2016,12,22,15,15,764.0,71.5,3.1,15.5,373.5,733.19,591.83
2016,12,22,15,30,739.0,68.0,2.8,15.0,334.0,679.5,552.53
2016,12,22,15,45,699.5,64.5,2.55,15.0,290.5,615.11,503.4
2016,12,22,16,0,660.0,61.0,2.3,15.0,247.0,556.75,457.22
2016,12,22,16,15,603.5,55.0,2.1,14.0,202.0,482.28,397.53
2016,12,22,16,30,547.0,49.0,1.9,13.0,157.0,411.93,338.71
2016,12,22,16,45,452.5,40.5,1.7,12.5,113.5,322.56,261.66
2016,12,22,17,0,358.0,32.0,1.5,12.0,70.0,242.42,187.78
2016,12,22,17,15,179.0,16.0,1.55,11.5,35.0,116.7,36.66
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,9.5,2.5,1.89,0.0
2016,12,23,8,0,0.0,5.0,3.0,10.0,5.0,3.78,0.0
2016,12,23,8,15,0.0,9.0,3.2,10.5,9.0,6.82,0.14
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,9.86,2.85
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,12.91,5.55
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,15.97,8.21
2016,12,23,9,15,0.0,25.0,3.85,12.5,25.0,19.04,10.84
2016,12,23,9,30,0.0,29.0,3.9,13.0,29.0,22.11,13.44
2016,12,23,9,45,0.0,32.5,3.95,13.5,32.5,24.8,15.68
2016,12,23,10,0,0.0,36.0,4.0,14.0,36.0,27.5,17.91
2016,12,23,10,15,0.0,39.0,4.0,14.5,39.0,29.82,19.79
2016,12,23,10,30,0.0,42.0,4.0,15.0,42.0,32.13,21.66
2016,12,23,10,45,0.0,31.5,4.0,16.0,31.5,24.08,14.72
2016,12,23,11,0,0.0,21.0,4.0,17.0,21.0,16.04,7.85
2016,12,23,11,15,5.0,108.0,4.05,17.0,111.0,89.69,69.49
2016,12,23,11,30,10.0,195.0,4.1,17.0,201.0,176.2,140.41
2016,12,23,11,45,30.5,224.0,4.15,17.5,242.0,248.32,198.83
2016,12,23,12,0,51.0,253.0,4.2,18.0,283.0,303.11,242.47
2016,12,23,12,15,29.5,225.0,4.2,18.0,242.5,247.91,197.64
2016,12,23,12,30,8.0,197.0,4.2,18.0,202.0,175.06,138.35
2016,12,23,12,45,44.0,231.5,4.2,18.5,257.5,270.26,215.94
2016,12,23,13,0,80.0,266.0,4.2,19.0,313.0,348.4,278.12
2016,12,23,13,15,44.5,230.5,4.15,19.0,256.5,269.98,215.06
2016,12,23,13,30,9.0,195.0,4.1,19.0,200.0,175.1,138.09
2016,12,23,13,45,4.5,177.0,4.1,19.5,179.5,153.34,120.37
2016,12,23,14,0,0.0,159.0,4.1,20.0,159.0,132.08,102.91
2016,12,23,14,15,0.0,149.0,3.95,20.0,149.0,123.2,95.88
2016,12,23,14,30,0.0,139.0,3.8,20.0,139.0,114.46,88.93
2016,12,23,14,45,0.0,118.5,3.65,20.0,118.5,95.84,73.86
2016,12,23,15,0,0.0,98.0,3.5,20.0,98.0,77.61,59.0
2016,12,23,15,15,0.0,88.5,3.05,20.0,88.5,69.64,52.54
2016,12,23,15,30,0.0,79.0,2.6,20.0,79.0,61.73,46.08
2016,12,23,15,45,260.5,81.0,2.2,20.0,155.0,308.66,254.23
2016,12,23,16,0,521.0,83.0,1.8,20.0,231.0,486.48,393.73
2016,12,23,16,15,462.0,74.0,1.55,19.0,187.5,412.56,333.61
2016,12,23,16,30,403.0,65.0,1.3,18.0,144.0,340.64,274.78
2016,12,23,16,45,313.5,52.0,1.1,17.5,103.5,257.13,204.42
2016,12,23,17,0,224.0,39.0,0.9,17.0,63.0,183.04,138.86
2016,12,23,17,15,112.0,19.5,0.9,16.5,31.5,89.05,30.91
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,130.5,17.0,2.75,17.5,30.0,89.98,0.0
2016,12,24,8,0,261.0,34.0,3.0,18.0,60.0,192.44,143.39
2016,12,24,8,15,354.5,45.0,3.1,18.5,101.0,269.85,215.05
2016,12,24,8,30,448.0,56.0,3.2,19.0,142.0,356.05,288.97
2016,12,24,8,45,510.0,63.5,3.3,19.5,186.0,427.21,348.83
2016,12,24,9,0,572.0,71.0,3.4,20.0,230.0,503.03,410.28
2016,12,24,9,15,612.5,76.0,3.6,20.0,272.0,564.68,459.76
2016,12,24,9,30,653.0,81.0,3.8,20.0,314.0,628.19,508.46
2016,12,24,9,45,686.5,83.5,4.0,20.5,353.0,684.52,549.37
2016,12,24,10,0,720.0,86.0,4.2,21.0,392.0,741.37,589.81
2016,12,24,10,15,443.5,152.0,4.35,21.5,345.0,591.59,473.72
2016,12,24,10,30,167.0,218.0,4.5,22.0,298.0,391.1,312.51
2016,12,24,10,45,217.5,226.0,4.7,22.5,337.5,450.47,359.69
2016,12,24,11,0,268.0,234.0,4.9,23.0,377.0,534.54,423.72
2016,12,24,11,15,218.0,249.0,5.0,23.0,368.0,485.73,384.82
2016,12,24,11,30,168.0,264.0,5.1,23.0,359.0,457.05,361.12
2016,12,24,11,45,98.5,249.0,5.2,23.5,305.0,346.42,273.37
2016,12,24,12,0,29.0,234.0,5.3,24.0,251.0,258.06,201.49
2016,12,24,12,15,36.5,243.0,5.3,24.0,264.5,276.06,215.92
2016,12,24,12,30,44.0,252.0,5.3,24.0,278.0,294.36,230.39
2016,12,24,12,45,36.0,242.5,5.35,24.0,263.5,274.92,214.96
2016,12,24,13,0,28.0,233.0,5.4,24.0,249.0,232.36,181.49
2016,12,24,13,15,409.5,168.5,5.35,24.0,400.5,639.67,506.37
2016,12,24,13,30,791.0,104.0,5.3,24.0,552.0,943.78,727.77
2016,12,24,13,45,420.5,165.5,5.3,24.0,403.0,634.51,500.45
2016,12,24,14,0,50.0,227.0,5.3,24.0,254.0,272.9,214.22
2016,12,24,14,15,25.0,139.0,5.15,24.0,152.5,149.77,116.8
2016,12,24,14,30,0.0,51.0,5.0,24.0,51.0,39.07,26.38
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,34.05,22.36
2016,12,24,15,0,0.0,38.0,4.7,24.0,38.0,29.04,18.3
2016,12,24,15,15,0.0,34.5,4.45,23.5,34.5,26.34,16.17
2016,12,24,15,30,0.0,31.0,4.2,23.0,31.0,23.64,14.02
2016,12,24,15,45,0.0,26.5,4.0,23.0,26.5,20.19,11.17
2016,12,24,16,0,0.0,22.0,3.8,23.0,22.0,16.74,8.3
2016,12,24,16,15,0.0,18.0,3.8,22.5,18.0,13.68,5.75
2016,12,24,16,30,0.0,14.0,3.8,22.0,14.0,10.62,3.17
2016,12,24,16,45,0.0,10.0,3.8,21.5,10.0,7.58,0.56
2016,12,24,17,0,0.0,6.0,3.8,21.0,6.0,4.54,0.0
2016,12,24,17,15,0.0,3.0,3.95,20.5,3.0,2.27,0.0
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,11.45,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,25.53,14.13
2016,12,25,8,15,5.5,49.0,6.5,19.0,50.0,46.55,32.64
2016,12,25,8,30,11.0,68.0,6.8,19.0,70.0,67.3,50.64
2016,12,25,8,45,19.5,86.5,7.1,19.5,91.5,89.59,69.78
2016,12,25,9,0,28.0,105.0,7.4,20.0,113.0,123.57,98.4
2016,12,25,9,15,33.0,123.0,7.6,20.5,133.5,145.94,116.95
2016,12,25,9,30,38.0,141.0,7.8,21.0,154.0,168.87,135.67
2016,12,25,9,45,40.5,157.0,8.0,21.5,172.5,187.85,150.8
2016,12,25,10,0,43.0,173.0,8.2,22.0,191.0,207.22,166.06
2016,12,25,10,15,62.0,192.5,8.25,22.0,221.0,245.71,197.51
2016,12,25,10,30,81.0,212.0,8.3,22.0,251.0,285.56,229.79
2016,12,25,10,45,40.5,164.0,8.35,22.5,183.5,191.34,152.06
2016,12,25,11,0,0.0,116.0,8.4,23.0,116.0,92.11,69.65
2016,12,25,11,15,77.5,190.0,8.3,23.0,234.0,256.05,204.78
2016,12,25,11,30,155.0,264.0,8.2,23.0,352.0,443.97,354.45
2016,12,25,11,45,117.0,265.0,8.1,23.5,332.0,408.11,323.85
2016,12,25,12,0,79.0,266.0,8.0,24.0,312.0,347.22,274.28
2016,12,25,12,15,39.5,211.5,7.85,24.0,234.5,242.58,190.68
2016,12,25,12,30,0.0,157.0,7.7,24.0,157.0,128.38,98.09
2016,12,25,12,45,3.5,175.0,7.55,24.5,177.5,149.0,114.59
2016,12,25,13,0,7.0,193.0,7.4,25.0,198.0,170.23,131.41
2016,12,25,13,15,3.5,169.5,7.15,24.5,172.0,144.09,110.73
2016,12,25,13,30,0.0,146.0,6.9,24.0,146.0,118.73,90.55
2016,12,25,13,45,46.5,194.0,6.65,24.0,219.0,230.26,181.73
2016,12,25,14,0,93.0,242.0,6.4,24.0,292.0,332.52,263.8
2016,12,25,14,15,409.5,175.0,6.15,24.0,377.5,616.28,491.77
2016,12,25,14,30,726.0,108.0,5.9,24.0,463.0,827.16,651.04
2016,12,25,14,45,683.0,111.5,5.7,24.0,427.5,770.9,609.02
2016,12,25,15,0,640.0,115.0,5.5,24.0,392.0,714.44,567.74
2016,12,25,15,15,610.0,110.0,5.2,23.5,354.0,659.9,528.12
2016,12,25,15,30,580.0,105.0,4.9,23.0,316.0,605.6,487.77
2016,12,25,15,45,524.0,100.5,4.6,23.0,273.5,527.47,426.53
2016,12,25,16,0,468.0,96.0,4.3,23.0,231.0,460.63,372.76
2016,12,25,16,15,406.0,85.5,4.05,22.5,188.0,386.92,313.32
2016,12,25,16,30,344.0,75.0,3.8,22.0,145.0,318.5,256.4
2016,12,25,16,45,249.0,60.5,3.55,21.5,104.0,233.08,184.43
2016,12,25,17,0,154.0,46.0,3.3,21.0,63.0,147.99,111.43
2016,12,25,17,15,77.0,23.0,3.3,21.0,31.5,70.79,29.66
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,162.0,15.5,2.35,19.5,31.0,103.22,0.0
2016,12,26,8,0,324.0,31.0,2.6,20.0,62.0,219.66,161.28
2016,12,26,8,15,421.0,39.5,2.6,20.0,104.0,298.36,235.63
2016,12,26,8,30,518.0,48.0,2.6,20.0,146.0,386.61,311.23
2016,12,26,8,45,577.5,54.0,2.65,20.5,191.0,457.07,369.97
2016,12,26,9,0,637.0,60.0,2.7,21.0,236.0,532.05,429.92
2016,12,26,9,15,676.0,64.5,2.8,21.5,279.0,594.39,477.64
2016,12,26,9,30,715.0,69.0,2.9,22.0,322.0,654.41,521.12
2016,12,26,9,45,746.5,70.5,3.0,22.5,362.0,710.36,560.39
2016,12,26,10,0,778.0,72.0,3.1,23.0,402.0,766.42,598.83
2016,12,26,10,15,528.5,139.0,3.2,23.0,371.5,649.56,512.38
2016,12,26,10,30,279.0,206.0,3.3,23.0,341.0,497.77,393.61
2016,12,26,10,45,205.5,224.5,3.4,23.5,327.0,436.96,345.35
2016,12,26,11,0,132.0,243.0,3.5,24.0,313.0,392.8,308.51
2016,12,26,11,15,66.0,133.5,3.5,24.0,168.5,202.13,159.29
2016,12,26,11,30,0.0,24.0,3.5,24.0,24.0,18.36,9.33
2016,12,26,11,45,0.0,52.0,3.55,24.5,52.0,39.9,26.84
2016,12,26,12,0,0.0,80.0,3.6,25.0,80.0,61.56,44.22
2016,12,26,12,15,417.5,89.0,3.5,25.0,336.0,567.8,448.01
2016,12,26,12,30,835.0,98.0,3.4,25.0,592.0,1004.06,753.36
2016,12,26,12,45,422.5,150.5,3.35,25.5,400.5,637.26,492.13
2016,12,26,13,0,10.0,203.0,3.3,26.0,209.0,183.17,139.64
2016,12,26,13,15,42.0,229.0,3.15,26.0,253.0,265.41,205.58
2016,12,26,13,30,74.0,255.0,3.0,26.0,297.0,328.99,255.14
2016,12,26,13,45,444.5,172.5,2.95,26.0,411.5,666.67,515.83
2016,12,26,14,0,815.0,90.0,2.9,26.0,526.0,922.33,694.01
2016,12,26,14,15,412.0,131.5,2.65,25.5,352.0,567.57,441.73
2016,12,26,14,30,9.0,173.0,2.4,25.0,178.0,156.25,119.8
2016,12,26,14,45,13.5,168.0,2.2,25.0,174.5,156.61,121.25
2016,12,26,15,0,18.0,163.0,2.0,25.0,171.0,157.02,121.96
2016,12,26,15,15,14.5,148.5,1.7,24.5,155.0,140.76,109.26
2016,12,26,15,30,11.0,134.0,1.4,24.0,139.0,124.91,96.8
2016,12,26,15,45,309.0,102.0,1.15,24.0,192.0,371.29,297.43
2016,12,26,16,0,607.0,70.0,0.9,24.0,245.0,534.49,419.75
2016,12,26,16,15,549.5,63.0,0.75,23.5,201.0,460.18,360.75
2016,12,26,16,30,492.0,56.0,0.6,23.0,157.0,390.03,305.08
2016,12,26,16,45,395.5,47.0,0.5,22.5,114.0,300.86,233.08
2016,12,26,17,0,299.0,38.0,0.4,22.0,71.0,220.65,165.04
2016,12,26,17,15,149.5,19.0,0.4,21.5,35.5,106.43,50.89
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,89.0,19.0,2.0,15.0,27.5,73.91,0.0
2016,12,27,8,0,178.0,38.0,2.2,15.0,55.0,157.22,116.25
2016,12,27,8,15,272.5,52.0,2.2,15.0,95.0,230.79,185.22
2016,12,27,8,30,367.0,66.0,2.2,15.0,135.0,314.76,258.18
2016,12,27,8,45,431.5,76.0,2.2,15.5,178.5,384.23,317.09
2016,12,27,9,0,496.0,86.0,2.2,16.0,222.0,459.39,378.48
2016,12,27,9,15,540.5,93.0,2.15,16.5,264.5,527.85,431.98
2016,12,27,9,30,585.0,100.0,2.1,17.0,307.0,594.31,482.09
2016,12,27,9,45,618.0,104.5,2.05,17.5,346.0,650.82,522.4
2016,12,27,10,0,651.0,109.0,2.0,18.0,385.0,707.86,561.54
2016,12,27,10,15,673.5,113.0,2.0,18.5,418.5,755.43,593.14
2016,12,27,10,30,696.0,117.0,2.0,19.0,452.0,802.24,623.62
2016,12,27,10,45,500.5,172.5,2.0,19.5,420.5,693.64,542.43
2016,12,27,11,0,305.0,228.0,2.0,20.0,389.0,561.7,440.82
2016,12,27,11,15,302.5,238.5,2.0,20.0,403.5,577.76,452.83
2016,12,27,11,30,300.0,249.0,2.0,20.0,418.0,592.78,462.99
2016,12,27,11,45,383.5,235.5,2.0,20.0,456.5,664.45,516.77
2016,12,27,12,0,467.0,222.0,2.0,20.0,495.0,761.51,586.31
2016,12,27,12,15,352.5,249.0,1.95,20.0,456.0,655.03,506.8
2016,12,27,12,30,238.0,276.0,1.9,20.0,417.0,546.29,425.38
2016,12,27,12,45,134.5,257.0,1.85,20.5,336.5,417.0,326.38
2016,12,27,13,0,31.0,238.0,1.8,21.0,256.0,264.37,206.34
2016,12,27,13,15,61.5,249.5,1.75,21.0,284.5,309.28,242.9
2016,12,27,13,30,92.0,261.0,1.7,21.0,313.0,354.17,278.22
2016,12,27,13,45,61.0,238.0,1.65,21.0,272.0,295.72,232.35
2016,12,27,14,0,30.0,215.0,1.6,21.0,231.0,238.83,187.46
2016,12,27,14,15,47.0,213.5,1.55,21.0,237.5,254.3,200.7
2016,12,27,14,30,64.0,212.0,1.5,21.0,244.0,269.37,213.3
2016,12,27,14,45,273.0,178.5,1.5,21.0,299.5,454.58,362.08
2016,12,27,15,0,482.0,145.0,1.5,21.0,355.0,606.12,477.99
2016,12,27,15,15,544.0,122.0,1.45,20.5,338.5,612.42,483.78
2016,12,27,15,30,606.0,99.0,1.4,20.0,322.0,621.16,491.83
2016,12,27,15,45,564.0,92.5,1.35,20.0,280.0,556.27,443.2
2016,12,27,16,0,522.0,86.0,1.3,20.0,238.0,493.26,395.01
2016,12,27,16,15,463.5,77.0,1.15,19.5,194.5,414.89,333.66
2016,12,27,16,30,405.0,68.0,1.0,19.0,151.0,347.47,278.71
2016,12,27,16,45,320.5,55.0,0.9,18.5,110.0,266.1,211.07
2016,12,27,17,0,236.0,42.0,0.8,18.0,69.0,193.52,148.08
2016,12,27,17,15,118.0,21.0,0.8,17.5,34.5,96.21,49.98
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,3.35,17.5,13.5,10.29,0.0
2016,12,28,8,0,0.0,27.0,3.7,18.0,27.0,21.96,11.26
2016,12,28,8,15,5.0,47.5,3.9,18.5,48.5,44.71,31.16
2016,12,28,8,30,10.0,68.0,4.1,19.0,70.0,67.02,50.34
2016,12,28,8,45,21.0,88.0,4.3,19.5,93.5,102.07,80.07
2016,12,28,9,0,32.0,108.0,4.5,20.0,117.0,130.35,103.9
2016,12,28,9,15,39.5,126.5,4.55,20.5,139.5,155.16,124.41
2016,12,28,9,30,47.0,145.0,4.6,21.0,162.0,180.76,145.2
2016,12,28,9,45,52.0,162.5,4.7,21.5,183.0,203.85,163.56
2016,12,28,10,0,57.0,180.0,4.8,22.0,204.0,227.49,182.11
2016,12,28,10,15,62.0,194.0,4.8,22.5,222.5,247.29,197.33
2016,12,28,10,30,67.0,208.0,4.8,23.0,241.0,267.61,212.79
2016,12,28,10,45,67.0,221.5,4.85,23.5,256.0,283.11,224.15
2016,12,28,11,0,67.0,235.0,4.9,24.0,271.0,298.77,235.54
2016,12,28,11,15,146.0,247.5,4.9,24.0,329.0,412.8,325.99
2016,12,28,11,30,225.0,260.0,4.9,24.0,387.0,507.84,399.91
2016,12,28,11,45,185.0,268.5,4.9,24.5,374.5,480.24,376.33
2016,12,28,12,0,145.0,277.0,4.9,25.0,362.0,451.27,352.17
2016,12,28,12,15,434.5,209.0,4.85,25.0,466.5,717.09,557.47
2016,12,28,12,30,724.0,141.0,4.8,25.0,571.0,949.12,723.26
2016,12,28,12,45,735.5,135.5,4.75,25.0,570.0,953.75,724.57
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,955.33,725.46
2016,12,28,13,15,560.5,184.0,4.6,25.0,510.0,810.79,623.9
2016,12,28,13,30,374.0,238.0,4.5,25.0,451.0,655.33,508.38
2016,12,28,13,45,213.0,234.0,4.4,25.0,355.0,463.02,363.01
2016,12,28,14,0,52.0,230.0,4.3,25.0,259.0,277.8,216.81
2016,12,28,14,15,148.5,223.5,4.1,25.0,299.0,383.2,302.14
2016,12,28,14,30,245.0,217.0,3.9,25.0,339.0,482.74,380.21
2016,12,28,14,45,315.5,191.0,3.75,25.0,336.5,507.52,400.96
2016,12,28,15,0,386.0,165.0,3.6,25.0,334.0,546.92,432.25
2016,12,28,15,15,512.5,128.0,3.2,24.5,330.5,594.2,470.66
2016,12,28,15,30,639.0,91.0,2.8,24.0,327.0,638.83,504.78
2016,12,28,15,45,604.5,84.5,2.4,24.0,286.0,578.38,458.49
2016,12,28,16,0,570.0,78.0,2.0,24.0,245.0,519.25,412.04
2016,12,28,16,15,514.0,70.0,1.8,23.0,201.0,446.14,355.7
2016,12,28,16,30,458.0,62.0,1.6,22.0,157.0,377.0,300.34
2016,12,28,16,45,378.0,51.0,1.45,21.5,115.5,296.15,233.35
2016,12,28,17,0,298.0,40.0,1.3,21.0,74.0,221.97,169.16
2016,12,28,17,15,149.0,25.0,1.35,20.5,42.0,117.14,64.79
2016,12,28,17,30,0.0,10.0,1.4,20.0,10.0,7.87,0.0
2016,12,28,17,45,0.0,5.0,1.5,20.0,5.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,15.5,16.0,5.4,11.0,17.5,21.07,0.0
2016,12,29,8,0,31.0,32.0,5.4,11.0,35.0,48.22,32.38
2016,12,29,8,15,46.0,51.0,5.5,11.0,58.5,77.38,60.01
2016,12,29,8,30,61.0,70.0,5.6,11.0,82.0,117.64,95.87
2016,12,29,8,45,69.5,89.5,5.7,11.0,106.5,134.5,111.52
2016,12,29,9,0,78.0,109.0,5.8,11.0,131.0,162.6,136.33
2016,12,29,9,15,82.0,128.0,5.95,11.0,154.5,187.54,157.93
2016,12,29,9,30,86.0,147.0,6.1,11.0,178.0,212.86,179.5
2016,12,29,9,45,87.5,164.5,6.3,11.5,199.0,234.64,197.37
2016,12,29,10,0,89.0,182.0,6.5,12.0,220.0,256.63,215.13
2016,12,29,10,15,78.5,195.0,6.45,12.0,230.5,262.74,219.41
2016,12,29,10,30,68.0,208.0,6.4,12.0,241.0,268.35,223.22
2016,12,29,10,45,63.5,218.5,6.4,12.5,250.5,276.01,228.55
2016,12,29,11,0,59.0,229.0,6.4,13.0,260.0,283.62,233.79
2016,12,29,11,15,158.5,242.0,6.35,13.0,330.5,417.99,346.31
2016,12,29,11,30,258.0,255.0,6.3,13.0,401.0,557.73,459.86
2016,12,29,11,45,210.5,266.0,6.3,13.0,386.5,502.55,414.07
2016,12,29,12,0,163.0,277.0,6.3,13.0,372.0,469.31,385.72
2016,12,29,12,15,164.0,279.5,6.2,13.0,376.0,474.05,389.31
2016,12,29,12,30,165.0,282.0,6.1,13.0,380.0,478.43,392.59
2016,12,29,12,45,283.0,261.5,6.1,13.5,429.0,599.12,490.75
2016,12,29,13,0,401.0,241.0,6.1,14.0,478.0,693.69,566.5
2016,12,29,13,15,403.5,234.5,6.0,14.0,469.0,685.25,559.8
2016,12,29,13,30,406.0,228.0,5.9,14.0,460.0,675.34,552.45
2016,12,29,13,45,444.0,210.5,5.8,14.0,456.5,709.51,579.72
2016,12,29,14,0,482.0,193.0,5.7,14.0,453.0,717.54,587.24
2016,12,29,14,15,481.5,183.0,5.65,14.0,432.0,694.15,569.93
2016,12,29,14,30,481.0,173.0,5.6,14.0,411.0,669.09,551.39
2016,12,29,14,45,443.0,167.0,5.55,14.0,375.0,613.64,508.11
2016,12,29,15,0,405.0,161.0,5.5,14.0,339.0,559.1,465.11
2016,12,29,15,15,611.0,112.5,5.25,13.5,353.5,666.14,554.41
2016,12,29,15,30,817.0,64.0,5.0,13.0,368.0,741.8,614.26
2016,12,29,15,45,783.5,60.5,4.8,13.0,323.5,678.9,564.88
2016,12,29,16,0,750.0,57.0,4.6,13.0,279.0,616.77,515.73
2016,12,29,16,15,699.0,52.5,4.15,12.5,231.5,543.14,454.61
2016,12,29,16,30,648.0,48.0,3.7,12.0,184.0,472.49,393.84
2016,12,29,16,45,564.5,40.5,3.3,11.5,137.0,384.17,316.62
2016,12,29,17,0,481.0,33.0,2.9,11.0,90.0,309.21,246.87
2016,12,29,17,15,240.5,23.5,2.85,10.5,52.0,159.65,98.35
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,11.02,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.5,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.76,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.51,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,1.89,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.27,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.03,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,3.8,0.0
2016,12,30,9,45,0.0,26.0,1.85,10.5,26.0,19.82,11.63
2016,12,30,10,0,0.0,47.0,2.1,11.0,47.0,35.95,25.5
2016,12,30,10,15,0.0,52.0,2.2,11.0,52.0,39.82,28.75
2016,12,30,10,30,0.0,57.0,2.3,11.0,57.0,43.69,31.99
2016,12,30,10,45,16.5,135.5,2.4,11.5,144.0,125.72,102.05
2016,12,30,11,0,33.0,214.0,2.5,12.0,231.0,240.65,196.94
2016,12,30,11,15,21.0,204.5,2.55,12.0,216.0,197.03,160.25
2016,12,30,11,30,9.0,195.0,2.6,12.0,201.0,174.92,141.47
2016,12,30,11,45,7.0,191.0,2.7,12.0,195.5,168.43,135.98
2016,12,30,12,0,5.0,187.0,2.8,12.0,190.0,162.14,130.63
2016,12,30,12,15,2.5,173.0,2.85,11.5,174.5,145.9,117.29
2016,12,30,12,30,0.0,159.0,2.9,11.0,159.0,130.08,104.24
2016,12,30,12,45,92.5,219.0,2.95,11.0,273.5,304.8,251.79
2016,12,30,13,0,185.0,279.0,3.0,11.0,388.0,494.39,404.01
2016,12,30,13,15,100.0,244.0,3.0,11.0,302.5,341.11,279.89
2016,12,30,13,30,15.0,209.0,3.0,11.0,217.0,194.66,158.25
2016,12,30,13,45,7.5,166.0,3.05,11.0,170.0,145.14,117.42
2016,12,30,14,0,0.0,123.0,3.1,11.0,123.0,98.15,77.91
2016,12,30,14,15,0.0,130.5,3.1,10.5,130.5,105.38,84.35
2016,12,30,14,30,0.0,138.0,3.1,10.0,138.0,113.05,91.15
2016,12,30,14,45,0.0,111.5,3.1,10.0,111.5,89.03,70.92
2016,12,30,15,0,0.0,85.0,3.1,10.0,85.0,65.8,51.22
2016,12,30,15,15,0.0,77.0,3.05,10.0,77.0,59.19,45.66
2016,12,30,15,30,0.0,69.0,3.0,10.0,69.0,52.93,40.37
2016,12,30,15,45,0.0,60.5,3.0,10.0,60.5,46.35,34.74
2016,12,30,16,0,0.0,52.0,3.0,10.0,52.0,39.79,29.07
2016,12,30,16,15,0.0,42.5,2.75,9.5,42.5,32.47,22.73
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,25.17,16.3
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,18.65,10.46
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,12.16,4.59
2016,12,30,17,15,0.0,9.0,2.15,9.0,9.0,6.82,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.57,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
